ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 00:00,2,0.000,ALERT,214.19,304.18,60.018,1452229203,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313148.5,313148.5,10653,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229205,126503.00
01/08/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1452229203,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,585847.9,585847.9,4523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229207,126504.00
01/08/2016 00:00,2,0.000,ALERT,214.19,304.18,60.002,1452229203,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10709,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229209,126505.00
01/08/2016 00:00,2,0.000,ALERT,213.51,303.88,59.970,1452229203,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,307085.1,307085.1,10679,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229211,126506.00
01/08/2016 00:00,2,0.000,ALERT,212.61,302.37,60.007,1452229203,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,311442.1,311442.1,15336,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229213,126507.00
01/08/2016 00:00,2,0.000,ALERT,212.16,301.17,59.991,1452229203,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,593672.0,593672.0,4534,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229215,126508.00
01/08/2016 00:00,2,0.000,ALERT,213.29,302.98,60.007,1452229203,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,316353.6,316353.6,15329,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229216,126509.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1452229203,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,314536.0,314536.0,15382,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229218,126510.00
01/08/2016 00:00,2,0.000,ALERT,213.51,303.28,59.996,1452229203,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,309502.8,309502.8,15326,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229220,126511.00
01/08/2016 00:00,2,0.000,ALERT,212.61,302.68,60.018,1452229203,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,318849.6,318849.6,15306,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229222,126512.00
01/08/2016 00:00,2,0.000,ALERT,212.61,300.87,59.996,1452229203,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,477646.5,477646.5,4771,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229224,126513.00
01/08/2016 00:00,2,0.000,ALERT,213.51,304.78,59.991,1452229203,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,320251.0,320251.0,10688,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229226,126514.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.98,60.002,1452229203,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,316946.4,316946.4,15388,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229228,126515.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.37,59.996,1452229203,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,318788.9,318788.9,15336,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229229,126516.00
01/08/2016 00:00,2,0.000,ALERT,213.06,301.47,60.007,1452229203,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,312814.2,312814.2,15402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229231,126517.00
01/08/2016 00:00,2,0.000,ALERT,212.61,301.77,60.007,1452229203,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,587957.9,587957.9,4565,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229233,126518.00
01/08/2016 00:00,2,0.000,ALERT,213.06,300.57,59.996,1452229203,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,624619.8,624619.8,4542,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229235,126519.00
01/08/2016 00:00,2,0.000,ALERT,213.29,304.78,60.028,1452229203,"201051344000868","219011344069620",0.00,3.00,0,302.68,307.18,0.0,0.0,0.000,304586.4,304586.4,10650,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229237,126520.00
01/08/2016 00:00,2,0.000,ALERT,212.61,302.07,59.986,1452229203,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,617236.5,617236.5,4574,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229238,126521.00
01/08/2016 00:00,2,0.000,ALERT,213.06,303.58,59.996,1452229203,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,304616.1,304616.1,10684,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229240,126522.00
01/08/2016 00:00,2,0.000,ALERT,212.61,301.77,60.023,1452229203,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,316964.6,316964.6,15313,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229242,126523.00
01/08/2016 00:00,2,0.000,ALERT,213.29,304.18,60.007,1452229203,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,314666.9,314666.9,10697,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229244,126524.00
01/08/2016 00:00,2,0.000,ALERT,213.96,303.88,60.002,1452229203,"201051344000853","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,311979.4,311979.4,10680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229246,126525.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.07,60.007,1452229203,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318179.2,318179.2,15367,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229248,126526.00
01/08/2016 00:00,2,0.000,ALERT,213.06,301.77,60.002,1452229203,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,315906.5,315906.5,15368,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229250,126527.00
01/08/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1452229203,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,319120.3,319120.3,15372,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229251,126528.00
01/08/2016 00:00,2,0.000,ALERT,213.29,302.07,59.975,1452229203,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313306.9,313306.9,15342,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229253,126529.00
01/08/2016 00:00,2,0.000,ALERT,212.16,300.87,59.991,1452229203,"274151322000088","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,570849.8,570849.8,4500,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452229255,126530.00
01/08/2016 00:00,2,0.000,ALERT,213.06,300.57,59.996,1452229203,"274151322000068","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,477967.8,477967.8,4760,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229257,126531.00
01/08/2016 00:00,2,0.000,ALERT,212.83,302.37,60.018,1452229203,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,309795.8,309795.8,15322,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229259,126532.00
01/08/2016 00:00,2,0.000,ALERT,212.83,304.18,60.007,1452229203,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,315662.3,315662.3,10699,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229261,126533.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.07,60.002,1452229203,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,316238.9,316238.9,15339,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229262,126534.00
01/08/2016 00:00,2,0.000,ALERT,212.38,301.47,60.007,1452229203,"274151322000054","219011344069620",0.00,4.00,0,299.37,304.78,0.0,0.0,0.000,583198.5,583198.5,4507,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229264,126535.00
01/08/2016 00:00,2,0.000,ALERT,213.51,303.58,60.002,1452229203,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,304916.9,304916.9,10678,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229266,126536.00
01/08/2016 00:00,2,0.000,ALERT,213.06,302.37,60.002,1452229203,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,314656.1,314656.1,15344,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229268,126537.00
01/08/2016 00:00,2,0.000,ALERT,213.29,303.88,59.996,1452229203,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,318284.6,318284.6,10645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229270,126538.00
01/08/2016 00:00,2,0.000,ALERT,213.51,302.98,59.965,1452229203,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311871.6,311871.6,10677,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229271,126539.00
01/08/2016 00:00,2,0.000,ALERT,213.51,304.78,60.034,1452229203,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,319865.3,319865.3,10636,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229273,126540.00
01/08/2016 00:00,2,0.000,ALERT,213.29,303.88,60.034,1452229203,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,314796.3,314796.3,10665,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229275,126541.00
01/08/2016 00:00,2,0.000,ALERT,213.51,304.18,59.996,1452229203,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,309856.2,309856.2,10710,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229277,126542.00
01/08/2016 00:00,2,0.000,ALERT,213.96,304.48,60.002,1452229203,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,312836.3,312836.3,10644,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229279,126543.00
01/08/2016 00:00,2,0.000,ALERT,212.61,299.97,59.996,1452229203,"274151322000087","219011344069620",0.00,4.00,0,298.17,303.88,0.0,0.0,0.000,558280.8,558280.8,4541,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452229281,126544.00
01/08/2016 00:15,2,0.000,ALERT,213.96,304.18,59.996,1452230103,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,313148.5,313148.5,10655,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230105,126545.00
01/08/2016 00:15,2,0.000,ALERT,212.61,300.87,59.986,1452230103,"274151322000085","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,585847.9,585847.9,4525,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230107,126546.00
01/08/2016 00:15,2,0.000,ALERT,213.96,303.58,59.991,1452230103,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,305666.0,305666.0,10711,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230109,126547.00
01/08/2016 00:15,2,0.000,ALERT,213.51,303.58,60.023,1452230103,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,307085.1,307085.1,10681,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230111,126548.00
01/08/2016 00:15,2,0.000,ALERT,212.61,302.37,59.996,1452230103,"201051344000646","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,311442.1,311442.1,15338,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230113,126549.00
01/08/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1452230103,"274151322000052","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,593672.0,593672.0,4536,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230114,126550.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.37,60.028,1452230103,"201051344000585","219011344069620",0.00,3.30,0,298.77,304.18,0.0,0.0,0.000,316353.6,316353.6,15331,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230116,126551.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.98,59.996,1452230103,"201051344001230","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,314536.0,314536.0,15384,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230118,126552.00
01/08/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1452230103,"201051344000582","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,309502.8,309502.8,15328,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230120,126553.00
01/08/2016 00:15,2,0.000,ALERT,212.61,302.37,59.986,1452230103,"201051344000955","219011344069620",0.00,3.00,0,299.07,304.18,0.0,0.0,0.000,318849.6,318849.6,15308,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230122,126554.00
01/08/2016 00:15,2,0.000,ALERT,212.61,300.87,59.991,1452230103,"274151322000094","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,477646.5,477646.5,4773,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230123,126555.00
01/08/2016 00:15,2,0.000,ALERT,213.51,305.08,59.981,1452230103,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,320251.0,320251.0,10690,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230125,126556.00
01/08/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1452230103,"201051344000890","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,316946.4,316946.4,15390,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230127,126557.00
01/08/2016 00:15,2,0.000,ALERT,213.29,302.37,60.007,1452230103,"201051344000438","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,318788.9,318788.9,15338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230129,126558.00
01/08/2016 00:15,2,0.000,ALERT,213.06,301.47,59.991,1452230103,"201051344000417","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,312814.2,312814.2,15404,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230131,126559.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1452230103,"274151322000083","219011344069620",0.00,3.30,0,299.07,305.08,0.0,0.0,0.000,587957.9,587957.9,4567,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230133,126560.00
01/08/2016 00:15,2,0.000,ALERT,213.29,301.47,59.975,1452230103,"274151322000076","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,624619.8,624619.8,4544,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230134,126561.00
01/08/2016 00:15,2,0.000,ALERT,213.51,304.78,59.986,1452230103,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,304586.4,304586.4,10652,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230136,126562.00
01/08/2016 00:15,2,0.000,ALERT,212.83,302.68,59.986,1452230103,"274151322000095","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,617236.5,617236.5,4576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230138,126563.00
01/08/2016 00:15,2,0.000,ALERT,213.29,303.88,59.970,1452230103,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,304616.1,304616.1,10686,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230140,126564.00
01/08/2016 00:15,2,0.000,ALERT,212.61,301.17,59.975,1452230103,"201051344001025","219011344069620",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,316964.6,316964.6,15315,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230142,126565.00
01/08/2016 00:15,2,0.000,ALERT,213.51,304.18,59.981,1452230103,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,314666.9,314666.9,10699,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230143,126566.00
01/08/2016 00:15,2,0.000,ALERT,213.96,303.88,59.970,1452230103,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,311979.4,311979.4,10682,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230145,126567.00
01/08/2016 00:15,2,0.000,ALERT,213.29,302.07,59.981,1452230103,"201051344000685","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,318179.2,318179.2,15369,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230147,126568.00
01/08/2016 00:15,2,0.000,ALERT,213.06,301.47,59.970,1452230103,"201051344000917","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,315906.5,315906.5,15370,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230150,126569.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.37,59.959,1452230103,"201051344001145","219011344069620",0.00,3.00,0,299.37,304.48,0.0,0.0,0.000,319120.3,319120.3,15374,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230151,126570.00
01/08/2016 00:15,2,0.000,ALERT,213.06,301.47,59.975,1452230103,"201051344000651","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,313306.9,313306.9,15344,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230153,126571.00
01/08/2016 00:15,2,0.000,ALERT,212.38,300.87,59.959,1452230103,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,570849.8,570849.8,4502,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230155,126572.00
01/08/2016 00:15,2,0.000,ALERT,213.29,300.57,59.975,1452230103,"274151322000068","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,477967.8,477967.8,4762,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230157,126573.00
01/08/2016 00:15,2,0.000,ALERT,212.61,302.37,59.970,1452230103,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,309795.8,309795.8,15324,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230159,126574.00
01/08/2016 00:15,2,0.000,ALERT,213.06,304.48,59.981,1452230103,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,315662.3,315662.3,10701,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230161,126575.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.07,59.970,1452230103,"201051344001203","219011344069620",0.00,2.50,0,299.07,305.68,0.0,0.0,0.000,316238.9,316238.9,15341,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230162,126576.00
01/08/2016 00:15,2,0.000,ALERT,212.38,301.77,59.965,1452230103,"274151322000054","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,583198.5,583198.5,4509,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230164,126577.00
01/08/2016 00:15,2,0.000,ALERT,213.74,303.58,59.970,1452230103,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,304916.9,304916.9,10680,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452230166,126578.00
01/08/2016 00:15,2,0.000,ALERT,213.06,302.37,59.954,1452230103,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,314656.1,314656.1,15346,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230168,126579.00
01/08/2016 00:15,2,0.000,ALERT,213.29,303.88,59.928,1452230103,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,318284.6,318284.6,10647,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230170,126580.00
01/08/2016 00:15,2,0.000,ALERT,213.51,303.28,59.970,1452230103,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,311871.6,311871.6,10679,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230171,126581.00
01/08/2016 00:15,2,0.000,ALERT,213.51,304.78,59.981,1452230103,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,319865.3,319865.3,10638,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230173,126582.00
01/08/2016 00:15,2,0.000,ALERT,213.51,304.18,59.975,1452230103,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,314796.3,314796.3,10667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230175,126583.00
01/08/2016 00:15,2,0.000,ALERT,213.51,303.88,60.012,1452230103,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.68,0.0,0.0,0.000,309856.2,309856.2,10712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230177,126584.00
01/08/2016 00:15,2,0.000,ALERT,213.96,304.48,59.959,1452230103,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,312836.3,312836.3,10646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230179,126585.00
01/08/2016 00:15,2,0.000,ALERT,212.83,300.87,59.970,1452230103,"274151322000087","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,558280.8,558280.8,4543,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452230181,126586.00
01/08/2016 00:30,2,0.000,ALERT,213.96,304.18,59.970,1452231004,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313148.5,313148.5,10657,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231006,126587.00
01/08/2016 00:30,2,0.000,ALERT,212.83,300.87,60.002,1452231004,"274151322000085","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,585847.9,585847.9,4527,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231008,126588.00
01/08/2016 00:30,2,0.000,ALERT,214.19,304.18,59.981,1452231004,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,305666.0,305666.0,10713,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231010,126589.00
01/08/2016 00:30,2,0.000,ALERT,213.74,304.48,59.996,1452231004,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307085.1,307085.1,10683,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231012,126590.00
01/08/2016 00:30,2,0.000,ALERT,212.83,302.37,60.002,1452231004,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311442.1,311442.1,15340,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231014,126591.00
01/08/2016 00:30,2,0.000,ALERT,212.38,301.77,59.965,1452231004,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,593672.0,593672.0,4538,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231015,126592.00
01/08/2016 00:30,2,0.000,ALERT,213.51,302.98,59.975,1452231004,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,316353.6,316353.6,15333,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231017,126593.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.98,59.970,1452231004,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,314536.0,314536.0,15386,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231019,126594.00
01/08/2016 00:30,2,0.000,ALERT,213.74,303.58,59.975,1452231004,"201051344000582","219011344069620",0.00,2.00,0,301.47,305.08,0.0,0.0,0.000,309502.8,309502.8,15330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231021,126595.00
01/08/2016 00:30,2,0.000,ALERT,212.83,302.37,59.959,1452231004,"201051344000955","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,318849.6,318849.6,15310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231023,126596.00
01/08/2016 00:30,2,0.000,ALERT,212.61,301.17,59.975,1452231004,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,477646.5,477646.5,4775,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231024,126597.00
01/08/2016 00:30,2,0.000,ALERT,213.51,304.78,59.975,1452231004,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,320251.0,320251.0,10692,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231026,126598.00
01/08/2016 00:30,2,0.000,ALERT,213.06,302.98,59.949,1452231004,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,316946.4,316946.4,15392,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231028,126599.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.991,1452231004,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,318788.9,318788.9,15340,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231030,126600.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.07,59.975,1452231004,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,312814.2,312814.2,15406,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231032,126601.00
01/08/2016 00:30,2,0.000,ALERT,212.61,301.77,60.007,1452231004,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,587957.9,587957.9,4569,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231033,126602.00
01/08/2016 00:30,2,0.000,ALERT,213.29,301.17,59.949,1452231004,"274151322000076","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,624619.8,624619.8,4546,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231035,126603.00
01/08/2016 00:30,2,0.000,ALERT,213.51,304.78,59.970,1452231004,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,304586.4,304586.4,10654,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231037,126604.00
01/08/2016 00:30,2,0.000,ALERT,212.61,302.07,59.938,1452231004,"274151322000095","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,617236.5,617236.5,4578,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231039,126605.00
01/08/2016 00:30,2,0.000,ALERT,213.29,303.58,59.970,1452231004,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,304616.1,304616.1,10688,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231041,126606.00
01/08/2016 00:30,2,0.000,ALERT,213.06,301.77,59.975,1452231004,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,316964.6,316964.6,15317,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231042,126607.00
01/08/2016 00:30,2,0.000,ALERT,213.29,304.18,59.975,1452231004,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,314666.9,314666.9,10701,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231044,126608.00
01/08/2016 00:30,2,0.000,ALERT,213.96,303.88,59.986,1452231004,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,311979.4,311979.4,10684,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231046,126609.00
01/08/2016 00:30,2,0.000,ALERT,213.51,302.37,59.986,1452231004,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,318179.2,318179.2,15371,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231048,126610.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1452231004,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,315906.5,315906.5,15372,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231050,126611.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.68,59.981,1452231004,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,319120.3,319120.3,15376,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231051,126612.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.07,59.986,1452231004,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.28,0.0,0.0,0.000,313306.9,313306.9,15346,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231053,126613.00
01/08/2016 00:30,2,0.000,ALERT,212.38,301.47,59.981,1452231004,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,570849.8,570849.8,4504,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231055,126614.00
01/08/2016 00:30,2,0.000,ALERT,213.29,300.87,59.981,1452231004,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,477967.8,477967.8,4764,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231057,126615.00
01/08/2016 00:30,2,0.000,ALERT,212.83,302.68,59.981,1452231004,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,309795.8,309795.8,15326,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231059,126616.00
01/08/2016 00:30,2,0.000,ALERT,213.06,304.78,59.986,1452231004,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,315662.3,315662.3,10703,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231061,126617.00
01/08/2016 00:30,2,0.000,ALERT,213.29,302.37,59.991,1452231004,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,316238.9,316238.9,15343,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231062,126618.00
01/08/2016 00:30,2,0.000,ALERT,212.38,301.47,59.975,1452231004,"274151322000054","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,583198.5,583198.5,4511,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231064,126619.00
01/08/2016 00:30,2,0.000,ALERT,213.74,303.58,59.981,1452231004,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,304916.9,304916.9,10682,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231066,126620.00
01/08/2016 00:30,2,0.000,ALERT,213.06,302.68,59.981,1452231004,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,314656.1,314656.1,15348,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231068,126621.00
01/08/2016 00:30,2,0.000,ALERT,213.29,303.88,59.996,1452231004,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,318284.6,318284.6,10649,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231070,126622.00
01/08/2016 00:30,2,0.000,ALERT,213.74,303.28,59.986,1452231004,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311871.6,311871.6,10681,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231072,126623.00
01/08/2016 00:30,2,0.000,ALERT,213.51,304.48,59.981,1452231004,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,319865.3,319865.3,10640,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231073,126624.00
01/08/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1452231004,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10669,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231075,126625.00
01/08/2016 00:30,2,0.000,ALERT,213.74,304.18,59.981,1452231004,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,309856.2,309856.2,10714,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231077,126626.00
01/08/2016 00:30,2,0.000,ALERT,213.96,304.48,59.965,1452231004,"201051344000576","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,312836.3,312836.3,10648,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231079,126627.00
01/08/2016 00:30,2,0.000,ALERT,212.61,301.17,59.991,1452231004,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,558280.8,558280.8,4545,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231081,126628.00
01/08/2016 00:45,2,0.000,ALERT,213.96,304.18,59.949,1452231903,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313148.5,313148.5,10659,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231905,126629.00
01/08/2016 00:45,2,0.000,ALERT,213.06,302.07,59.949,1452231903,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,585847.9,585847.9,4529,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231907,126630.00
01/08/2016 00:45,2,0.000,ALERT,214.19,304.18,59.938,1452231903,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10715,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231909,126631.00
01/08/2016 00:45,2,0.000,ALERT,213.51,304.48,59.965,1452231903,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,307085.1,307085.1,10685,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231911,126632.00
01/08/2016 00:45,2,0.000,ALERT,212.83,302.68,59.922,1452231903,"201051344000646","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,311442.1,311442.1,15342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231912,126633.00
01/08/2016 00:45,2,0.000,ALERT,212.83,303.28,59.996,1452231903,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,593672.0,593672.0,4540,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231914,126634.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.98,59.949,1452231903,"201051344000585","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,316353.6,316353.6,15335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231916,126635.00
01/08/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1452231903,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,314536.0,314536.0,15388,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231918,126636.00
01/08/2016 00:45,2,0.000,ALERT,213.51,303.58,59.965,1452231903,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,309502.8,309502.8,15332,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231920,126637.00
01/08/2016 00:45,2,0.000,ALERT,212.61,302.68,59.996,1452231903,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,318849.6,318849.6,15312,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231921,126638.00
01/08/2016 00:45,2,0.000,ALERT,213.06,301.77,59.954,1452231903,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,477646.5,477646.5,4777,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231923,126639.00
01/08/2016 00:45,2,0.000,ALERT,213.74,305.38,59.965,1452231903,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,320251.0,320251.0,10694,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231925,126640.00
01/08/2016 00:45,2,0.000,ALERT,212.83,302.98,59.933,1452231903,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,316946.4,316946.4,15394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231927,126641.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1452231903,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,318788.9,318788.9,15342,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231929,126642.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1452231903,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,312814.2,312814.2,15408,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231931,126643.00
01/08/2016 00:45,2,0.000,ALERT,213.06,302.98,59.959,1452231903,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,587957.9,587957.9,4571,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231933,126644.00
01/08/2016 00:45,2,0.000,ALERT,213.74,302.37,59.949,1452231903,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,624619.8,624619.8,4548,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231934,126645.00
01/08/2016 00:45,2,0.000,ALERT,213.51,305.08,59.949,1452231903,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,304586.4,304586.4,10656,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231936,126646.00
01/08/2016 00:45,2,0.000,ALERT,213.06,303.28,59.975,1452231903,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,617236.5,617236.5,4580,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231938,126647.00
01/08/2016 00:45,2,0.000,ALERT,213.29,304.18,59.986,1452231903,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,304616.1,304616.1,10690,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231940,126648.00
