ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 00:45,2,0.000,ALERT,212.83,301.77,59.954,1452231903,"201051344001025","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,316964.6,316964.6,15319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231942,126649.00
01/08/2016 00:45,2,0.000,ALERT,213.29,304.48,60.007,1452231903,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,314666.9,314666.9,10703,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231943,126650.00
01/08/2016 00:45,2,0.000,ALERT,213.96,304.18,59.996,1452231903,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,311979.4,311979.4,10686,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231945,126651.00
01/08/2016 00:45,2,0.000,ALERT,213.51,302.68,59.944,1452231903,"201051344000685","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,318179.2,318179.2,15373,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231947,126652.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.37,59.965,1452231903,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,315906.5,315906.5,15374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231949,126653.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.98,59.954,1452231903,"201051344001145","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,319120.3,319120.3,15378,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231951,126654.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.07,59.959,1452231903,"201051344000651","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,313306.9,313306.9,15348,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231952,126655.00
01/08/2016 00:45,2,0.000,ALERT,212.83,302.07,59.959,1452231903,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,570849.8,570849.8,4506,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231954,126656.00
01/08/2016 00:45,2,0.000,ALERT,213.51,301.77,59.928,1452231903,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,477967.8,477967.8,4766,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231956,126657.00
01/08/2016 00:45,2,0.000,ALERT,212.83,302.68,59.928,1452231903,"201051344001135","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,309795.8,309795.8,15328,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231958,126658.00
01/08/2016 00:45,2,0.000,ALERT,213.06,304.78,59.970,1452231903,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,315662.3,315662.3,10705,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231960,126659.00
01/08/2016 00:45,2,0.000,ALERT,213.29,302.07,59.970,1452231903,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,316238.9,316238.9,15345,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231961,126660.00
01/08/2016 00:45,2,0.000,ALERT,212.83,302.07,59.959,1452231903,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,583198.5,583198.5,4513,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231963,126661.00
01/08/2016 00:45,2,0.000,ALERT,213.96,303.88,59.917,1452231903,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,304916.9,304916.9,10684,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231965,126662.00
01/08/2016 00:45,2,0.000,ALERT,213.06,302.68,59.959,1452231903,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,314656.1,314656.1,15350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231967,126663.00
01/08/2016 00:45,2,0.000,ALERT,213.06,303.88,59.959,1452231903,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,318284.6,318284.6,10651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231968,126664.00
01/08/2016 00:45,2,0.000,ALERT,213.74,303.58,60.007,1452231903,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,311871.6,311871.6,10683,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231970,126665.00
01/08/2016 00:45,2,0.000,ALERT,213.51,305.08,59.965,1452231903,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,319865.3,319865.3,10642,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231972,126666.00
01/08/2016 00:45,2,0.000,ALERT,213.51,304.18,59.917,1452231903,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231974,126667.00
01/08/2016 00:45,2,0.000,ALERT,213.74,304.18,59.959,1452231903,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,309856.2,309856.2,10716,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452231976,126668.00
01/08/2016 00:45,2,0.000,ALERT,213.96,304.78,59.986,1452231903,"201051344000576","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,312836.3,312836.3,10650,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231978,126669.00
01/08/2016 00:45,2,0.000,ALERT,212.83,300.87,59.991,1452231903,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,558280.8,558280.8,4547,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452231979,126670.00
01/08/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1452232803,"201051344000645","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,313148.5,313148.5,10661,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232805,126671.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.17,59.975,1452232803,"274151322000085","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,585847.9,585847.9,4531,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232807,126672.00
01/08/2016 01:00,2,0.000,ALERT,213.29,302.68,59.981,1452232803,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,305666.0,305666.0,10717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232809,126673.00
01/08/2016 01:00,2,0.000,ALERT,212.83,302.98,59.965,1452232803,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,307085.1,307085.1,10687,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232811,126674.00
01/08/2016 01:00,2,0.000,ALERT,212.38,301.77,59.981,1452232803,"201051344000646","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,311442.1,311442.1,15344,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232812,126675.00
01/08/2016 01:00,2,0.000,ALERT,211.93,301.17,59.981,1452232803,"274151322000052","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,593672.0,593672.0,4542,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232814,126676.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1452232803,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,316353.6,316353.6,15337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232816,126677.00
01/08/2016 01:00,2,0.000,ALERT,212.61,302.07,59.981,1452232803,"201051344001230","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,314536.0,314536.0,15390,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232818,126678.00
01/08/2016 01:00,2,0.000,ALERT,212.83,302.37,59.986,1452232803,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,309502.8,309502.8,15334,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232820,126679.00
01/08/2016 01:00,2,0.000,ALERT,212.16,301.17,59.970,1452232803,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,318849.6,318849.6,15314,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232822,126680.00
01/08/2016 01:00,2,0.000,ALERT,212.38,300.27,59.981,1452232803,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,477646.5,477646.5,4779,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232823,126681.00
01/08/2016 01:00,2,0.000,ALERT,213.06,303.88,59.949,1452232803,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,320251.0,320251.0,10696,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232825,126682.00
01/08/2016 01:00,2,0.000,ALERT,212.38,302.07,59.986,1452232803,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,316946.4,316946.4,15396,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232827,126683.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.77,59.981,1452232803,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,318788.9,318788.9,15344,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232829,126684.00
01/08/2016 01:00,2,0.000,ALERT,212.61,300.87,59.986,1452232803,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,312814.2,312814.2,15410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232831,126685.00
01/08/2016 01:00,2,0.000,ALERT,212.38,301.17,59.981,1452232803,"274151322000083","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,587957.9,587957.9,4573,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232833,126686.00
01/08/2016 01:00,2,0.000,ALERT,212.83,301.47,59.970,1452232803,"274151322000076","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,624619.8,624619.8,4550,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232835,126687.00
01/08/2016 01:00,2,0.000,ALERT,213.06,304.18,59.975,1452232803,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,304586.4,304586.4,10658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232836,126688.00
01/08/2016 01:00,2,0.000,ALERT,212.38,302.68,59.981,1452232803,"274151322000095","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,617236.5,617236.5,4582,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232838,126689.00
01/08/2016 01:00,2,0.000,ALERT,212.61,302.98,59.965,1452232803,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,304616.1,304616.1,10692,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232840,126690.00
01/08/2016 01:00,2,0.000,ALERT,212.38,300.87,59.975,1452232803,"201051344001025","219011344069620",0.00,2.00,0,299.67,305.08,0.0,0.0,0.000,316964.6,316964.6,15321,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232842,126691.00
01/08/2016 01:00,2,0.000,ALERT,212.83,303.58,59.981,1452232803,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.88,0.0,0.0,0.000,314666.9,314666.9,10705,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232844,126692.00
01/08/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1452232803,"201051344000853","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,311979.4,311979.4,10688,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232845,126693.00
01/08/2016 01:00,2,0.000,ALERT,213.06,301.77,59.981,1452232803,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318179.2,318179.2,15375,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232847,126694.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.17,59.949,1452232803,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,315906.5,315906.5,15376,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232849,126695.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.77,59.975,1452232803,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,319120.3,319120.3,15380,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232851,126696.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1452232803,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,313306.9,313306.9,15350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232853,126697.00
01/08/2016 01:00,2,0.000,ALERT,211.70,300.87,59.991,1452232803,"274151322000088","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,570849.8,570849.8,4508,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232855,126698.00
01/08/2016 01:00,2,0.000,ALERT,212.61,300.27,59.986,1452232803,"274151322000068","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,477967.8,477967.8,4768,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232856,126699.00
01/08/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1452232803,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,309795.8,309795.8,15330,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232858,126700.00
01/08/2016 01:00,2,0.000,ALERT,212.61,303.88,59.975,1452232803,"201051344000594","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,315662.3,315662.3,10707,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232860,126701.00
01/08/2016 01:00,2,0.000,ALERT,212.61,301.17,59.986,1452232803,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,316238.9,316238.9,15347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232862,126702.00
01/08/2016 01:00,2,0.000,ALERT,212.16,300.87,59.954,1452232803,"274151322000054","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,583198.5,583198.5,4515,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232864,126703.00
01/08/2016 01:00,2,0.000,ALERT,213.29,302.68,59.970,1452232803,"201051344000867","219011344069620",0.00,3.30,0,301.47,306.58,0.0,0.0,0.000,304916.9,304916.9,10686,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232866,126704.00
01/08/2016 01:00,2,0.000,ALERT,212.38,301.77,59.975,1452232803,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,314656.1,314656.1,15352,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232867,126705.00
01/08/2016 01:00,2,0.000,ALERT,212.61,303.28,59.991,1452232803,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,318284.6,318284.6,10653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232869,126706.00
01/08/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1452232803,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311871.6,311871.6,10685,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232871,126707.00
01/08/2016 01:00,2,0.000,ALERT,213.06,303.58,60.012,1452232803,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.88,0.0,0.0,0.000,319865.3,319865.3,10644,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452232873,126708.00
01/08/2016 01:00,2,0.000,ALERT,212.83,303.28,59.970,1452232803,"201051344000983","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,314796.3,314796.3,10673,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232875,126709.00
01/08/2016 01:00,2,0.000,ALERT,212.83,302.98,59.975,1452232803,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,309856.2,309856.2,10718,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232877,126710.00
01/08/2016 01:00,2,0.000,ALERT,213.51,303.58,59.965,1452232803,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232879,126711.00
01/08/2016 01:00,2,0.000,ALERT,212.38,299.97,59.991,1452232803,"274151322000087","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,558280.8,558280.8,4549,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452232880,126712.00
01/08/2016 01:15,2,0.000,ALERT,213.29,302.98,60.012,1452233703,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,313148.5,313148.5,10663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233705,126713.00
01/08/2016 01:15,2,0.000,ALERT,212.61,300.87,59.981,1452233703,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,585847.9,585847.9,4533,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233706,126714.00
01/08/2016 01:15,2,0.000,ALERT,213.51,302.98,59.981,1452233703,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,305666.0,305666.0,10719,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233708,126715.00
01/08/2016 01:15,2,0.000,ALERT,213.06,303.28,59.981,1452233703,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,307085.1,307085.1,10689,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233710,126716.00
01/08/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1452233703,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,311442.1,311442.1,15346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233712,126717.00
01/08/2016 01:15,2,0.000,ALERT,211.93,301.77,59.965,1452233703,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,593672.0,593672.0,4544,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233714,126718.00
01/08/2016 01:15,2,0.000,ALERT,212.83,302.07,59.981,1452233703,"201051344000585","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,316353.6,316353.6,15339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233715,126719.00
01/08/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1452233703,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,314536.0,314536.0,15392,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233717,126720.00
01/08/2016 01:15,2,0.000,ALERT,213.06,302.68,59.970,1452233703,"201051344000582","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,309502.8,309502.8,15336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233719,126721.00
01/08/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1452233703,"201051344000955","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,318849.6,318849.6,15316,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233721,126722.00
01/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.970,1452233703,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.07,0.0,0.0,0.000,477646.5,477646.5,4781,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233723,126723.00
01/08/2016 01:15,2,0.000,ALERT,212.83,303.88,59.986,1452233703,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,320251.0,320251.0,10698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233724,126724.00
01/08/2016 01:15,2,0.000,ALERT,212.61,302.37,59.986,1452233703,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,316946.4,316946.4,15398,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233726,126725.00
01/08/2016 01:15,2,0.000,ALERT,212.83,302.07,60.023,1452233703,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,318788.9,318788.9,15346,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233728,126726.00
01/08/2016 01:15,2,0.000,ALERT,212.83,301.47,59.949,1452233703,"201051344000417","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,312814.2,312814.2,15412,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233730,126727.00
01/08/2016 01:15,2,0.000,ALERT,212.38,301.77,59.938,1452233703,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,587957.9,587957.9,4575,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233732,126728.00
01/08/2016 01:15,2,0.000,ALERT,212.83,301.47,59.944,1452233703,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,624619.8,624619.8,4552,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233734,126729.00
01/08/2016 01:15,2,0.000,ALERT,212.83,304.18,59.970,1452233703,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,304586.4,304586.4,10660,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233736,126730.00
01/08/2016 01:15,2,0.000,ALERT,212.38,302.37,59.970,1452233703,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.58,0.0,0.0,0.000,617236.5,617236.5,4584,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233738,126731.00
01/08/2016 01:15,2,0.000,ALERT,212.83,303.28,59.981,1452233703,"201051344000988","219011344069620",0.00,3.00,0,298.17,305.08,0.0,0.0,0.000,304616.1,304616.1,10694,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233739,126732.00
01/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.981,1452233703,"201051344001025","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316964.6,316964.6,15323,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233741,126733.00
01/08/2016 01:15,2,0.000,ALERT,212.83,303.58,60.002,1452233703,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,314666.9,314666.9,10707,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233743,126734.00
01/08/2016 01:15,2,0.000,ALERT,213.51,303.28,59.944,1452233703,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,311979.4,311979.4,10690,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233745,126735.00
01/08/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1452233703,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,318179.2,318179.2,15377,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233747,126736.00
01/08/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1452233703,"201051344000917","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,315906.5,315906.5,15378,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233748,126737.00
01/08/2016 01:15,2,0.000,ALERT,213.06,302.07,59.996,1452233703,"201051344001145","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,319120.3,319120.3,15382,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233750,126738.00
01/08/2016 01:15,2,0.000,ALERT,212.61,300.87,59.938,1452233703,"201051344000651","219011344069620",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,313306.9,313306.9,15352,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233752,126739.00
01/08/2016 01:15,2,0.000,ALERT,211.93,301.17,59.949,1452233703,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,570849.8,570849.8,4510,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233754,126740.00
01/08/2016 01:15,2,0.000,ALERT,213.06,300.87,59.981,1452233703,"274151322000068","219011344069620",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,477967.8,477967.8,4770,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233755,126741.00
01/08/2016 01:15,2,0.000,ALERT,212.38,301.77,59.981,1452233703,"201051344001135","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,309795.8,309795.8,15332,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233757,126742.00
01/08/2016 01:15,2,0.000,ALERT,212.61,303.88,59.986,1452233703,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,315662.3,315662.3,10709,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233759,126743.00
01/08/2016 01:15,2,0.000,ALERT,212.61,301.77,59.986,1452233703,"201051344001203","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,316238.9,316238.9,15349,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233761,126744.00
01/08/2016 01:15,2,0.000,ALERT,212.16,301.77,59.981,1452233703,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,583198.5,583198.5,4517,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233763,126745.00
01/08/2016 01:15,2,0.000,ALERT,213.29,302.98,59.986,1452233703,"201051344000867","219011344069620",0.00,3.30,0,299.97,305.38,0.0,0.0,0.000,304916.9,304916.9,10688,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233764,126746.00
01/08/2016 01:15,2,0.000,ALERT,212.83,302.07,59.991,1452233703,"201051344001093","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,314656.1,314656.1,15354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233766,126747.00
01/08/2016 01:15,2,0.000,ALERT,212.83,303.28,59.991,1452233703,"201051344000900","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,318284.6,318284.6,10655,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233768,126748.00
01/08/2016 01:15,2,0.000,ALERT,213.29,302.68,59.986,1452233703,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,311871.6,311871.6,10687,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233770,126749.00
01/08/2016 01:15,2,0.000,ALERT,213.06,304.18,59.991,1452233703,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,319865.3,319865.3,10646,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233772,126750.00
01/08/2016 01:15,2,0.000,ALERT,212.83,303.58,59.944,1452233703,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,314796.3,314796.3,10675,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233773,126751.00
01/08/2016 01:15,2,0.000,ALERT,213.06,303.28,59.996,1452233703,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,309856.2,309856.2,10720,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233775,126752.00
01/08/2016 01:15,2,0.000,ALERT,213.51,304.18,60.002,1452233703,"201051344000576","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,312836.3,312836.3,10654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452233777,126753.00
01/08/2016 01:15,2,0.000,ALERT,212.38,300.87,59.991,1452233703,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,558280.8,558280.8,4551,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452233779,126754.00
01/08/2016 01:30,2,0.000,ALERT,213.51,303.58,59.986,1452234603,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,313148.5,313148.5,10665,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234605,126755.00
01/08/2016 01:30,2,0.000,ALERT,212.38,301.77,59.975,1452234603,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,585847.9,585847.9,4535,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234607,126756.00
01/08/2016 01:30,2,0.000,ALERT,213.51,303.28,59.996,1452234603,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,305666.0,305666.0,10721,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234608,126757.00
01/08/2016 01:30,2,0.000,ALERT,213.29,303.88,59.933,1452234603,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,307085.1,307085.1,10691,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234610,126758.00
01/08/2016 01:30,2,0.000,ALERT,212.61,302.07,60.012,1452234603,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,311442.1,311442.1,15348,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234612,126759.00
01/08/2016 01:30,2,0.000,ALERT,211.93,301.17,59.965,1452234603,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,593672.0,593672.0,4546,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234614,126760.00
01/08/2016 01:30,2,0.000,ALERT,212.83,302.07,59.975,1452234603,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,316353.6,316353.6,15341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234616,126761.00
01/08/2016 01:30,2,0.000,ALERT,212.61,302.37,59.944,1452234603,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,314536.0,314536.0,15394,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234617,126762.00
01/08/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1452234603,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,309502.8,309502.8,15338,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234619,126763.00
01/08/2016 01:30,2,0.000,ALERT,212.38,301.77,60.023,1452234603,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,318849.6,318849.6,15318,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234621,126764.00
01/08/2016 01:30,2,0.000,ALERT,212.16,300.87,59.981,1452234603,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,477646.5,477646.5,4783,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234623,126765.00
01/08/2016 01:30,2,0.000,ALERT,213.06,304.48,59.975,1452234603,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,320251.0,320251.0,10700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234625,126766.00
01/08/2016 01:30,2,0.000,ALERT,212.61,302.37,59.986,1452234603,"201051344000890","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,316946.4,316946.4,15400,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234627,126767.00
01/08/2016 01:30,2,0.000,ALERT,212.83,301.77,59.949,1452234603,"201051344000438","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,318788.9,318788.9,15348,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234628,126768.00
01/08/2016 01:30,2,0.000,ALERT,213.06,301.77,59.975,1452234603,"201051344000417","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,312814.2,312814.2,15414,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234630,126769.00
01/08/2016 01:30,2,0.000,ALERT,212.16,301.77,59.986,1452234603,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,587957.9,587957.9,4577,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234632,126770.00
01/08/2016 01:30,2,0.000,ALERT,213.06,301.77,59.944,1452234603,"274151322000076","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,624619.8,624619.8,4554,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234634,126771.00
01/08/2016 01:30,2,0.000,ALERT,213.06,304.48,59.970,1452234603,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,304586.4,304586.4,10662,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234636,126772.00
01/08/2016 01:30,2,0.000,ALERT,212.38,302.68,59.986,1452234603,"274151322000095","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,617236.5,617236.5,4586,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234638,126773.00
01/08/2016 01:30,2,0.000,ALERT,212.83,303.58,59.981,1452234603,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,304616.1,304616.1,10696,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234639,126774.00
01/08/2016 01:30,2,0.000,ALERT,212.61,301.17,59.991,1452234603,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,316964.6,316964.6,15325,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234641,126775.00
01/08/2016 01:30,2,0.000,ALERT,213.06,304.18,60.012,1452234603,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,314666.9,314666.9,10709,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234643,126776.00
01/08/2016 01:30,2,0.000,ALERT,213.74,303.58,59.986,1452234603,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,311979.4,311979.4,10692,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234645,126777.00
01/08/2016 01:30,2,0.000,ALERT,213.06,301.77,60.002,1452234603,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,318179.2,318179.2,15379,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234647,126778.00
01/08/2016 01:30,2,0.000,ALERT,212.83,301.47,59.996,1452234603,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,315906.5,315906.5,15380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234648,126779.00
01/08/2016 01:30,2,0.000,ALERT,213.06,302.37,59.970,1452234603,"201051344001145","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,319120.3,319120.3,15384,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234650,126780.00
01/08/2016 01:30,2,0.000,ALERT,212.61,301.17,59.944,1452234603,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,313306.9,313306.9,15354,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234652,126781.00
01/08/2016 01:30,2,0.000,ALERT,211.93,301.77,59.975,1452234603,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,570849.8,570849.8,4512,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234654,126782.00
01/08/2016 01:30,2,0.000,ALERT,212.83,300.87,59.970,1452234603,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,477967.8,477967.8,4772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234656,126783.00
01/08/2016 01:30,2,0.000,ALERT,212.38,301.77,59.996,1452234603,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,309795.8,309795.8,15334,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234657,126784.00
01/08/2016 01:30,2,0.000,ALERT,212.83,304.18,59.986,1452234603,"201051344000594","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,315662.3,315662.3,10711,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452234659,126785.00
01/08/2016 01:30,2,0.000,ALERT,212.83,301.77,60.007,1452234603,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,316238.9,316238.9,15351,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234661,126786.00
01/08/2016 01:30,2,0.000,ALERT,211.93,302.07,59.949,1452234603,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,583198.5,583198.5,4519,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234663,126787.00
01/08/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1452234603,"201051344000867","219011344069620",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,304916.9,304916.9,10690,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234665,126788.00
01/08/2016 01:30,2,0.000,ALERT,212.83,302.07,59.922,1452234603,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,314656.1,314656.1,15356,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234666,126789.00
01/08/2016 01:30,2,0.000,ALERT,212.83,303.58,59.975,1452234603,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,318284.6,318284.6,10657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234668,126790.00
01/08/2016 01:30,2,0.000,ALERT,213.29,302.98,59.991,1452234603,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,311871.6,311871.6,10689,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234670,126791.00
01/08/2016 01:30,2,0.000,ALERT,213.06,304.18,59.970,1452234603,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,319865.3,319865.3,10648,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234672,126792.00
01/08/2016 01:30,2,0.000,ALERT,213.06,303.88,59.928,1452234603,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,314796.3,314796.3,10677,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234674,126793.00
