ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1452234603,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309856.2,309856.2,10722,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234676,126794.00
01/08/2016 01:30,2,0.000,ALERT,213.51,304.18,59.970,1452234603,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,312836.3,312836.3,10656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234678,126795.00
01/08/2016 01:30,2,0.000,ALERT,212.38,299.97,60.002,1452234603,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,558280.8,558280.8,4553,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452234680,126796.00
01/08/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1452235503,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,313148.5,313148.5,10667,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235505,126797.00
01/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.949,1452235503,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,585847.9,585847.9,4537,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235507,126798.00
01/08/2016 01:45,2,0.000,ALERT,213.51,303.28,59.944,1452235503,"201051344000633","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,305666.0,305666.0,10723,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235509,126799.00
01/08/2016 01:45,2,0.000,ALERT,213.06,303.58,59.991,1452235503,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,307085.1,307085.1,10693,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235511,126800.00
01/08/2016 01:45,2,0.000,ALERT,212.16,301.17,59.938,1452235503,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,311442.1,311442.1,15350,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235512,126801.00
01/08/2016 01:45,2,0.000,ALERT,212.16,301.77,59.949,1452235503,"274151322000052","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,593672.0,593672.0,4548,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235514,126802.00
01/08/2016 01:45,2,0.000,ALERT,212.61,301.47,59.981,1452235503,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,316353.6,316353.6,15343,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235516,126803.00
01/08/2016 01:45,2,0.000,ALERT,212.38,301.77,59.970,1452235503,"201051344001230","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,314536.0,314536.0,15396,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235518,126804.00
01/08/2016 01:45,2,0.000,ALERT,212.83,302.07,59.981,1452235503,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,309502.8,309502.8,15340,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235520,126805.00
01/08/2016 01:45,2,0.000,ALERT,211.93,301.47,59.954,1452235503,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,318849.6,318849.6,15320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235522,126806.00
01/08/2016 01:45,2,0.000,ALERT,212.38,301.17,59.965,1452235503,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.37,0.0,0.0,0.000,477646.5,477646.5,4785,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235524,126807.00
01/08/2016 01:45,2,0.000,ALERT,212.83,304.18,59.975,1452235503,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,320251.0,320251.0,10702,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235525,126808.00
01/08/2016 01:45,2,0.000,ALERT,212.38,301.77,59.986,1452235503,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,316946.4,316946.4,15402,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235527,126809.00
01/08/2016 01:45,2,0.000,ALERT,212.61,301.17,59.970,1452235503,"201051344000438","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,318788.9,318788.9,15350,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235529,126810.00
01/08/2016 01:45,2,0.000,ALERT,212.61,300.87,59.981,1452235503,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,312814.2,312814.2,15416,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235531,126811.00
01/08/2016 01:45,2,0.000,ALERT,212.61,301.77,59.944,1452235503,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,587957.9,587957.9,4579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235533,126812.00
01/08/2016 01:45,2,0.000,ALERT,213.06,301.77,59.981,1452235503,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,624619.8,624619.8,4556,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235534,126813.00
01/08/2016 01:45,2,0.000,ALERT,213.06,304.18,59.975,1452235503,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,304586.4,304586.4,10664,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235536,126814.00
01/08/2016 01:45,2,0.000,ALERT,212.61,302.98,59.981,1452235503,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,617236.5,617236.5,4588,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235538,126815.00
01/08/2016 01:45,2,0.000,ALERT,212.83,303.58,59.991,1452235503,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,304616.1,304616.1,10698,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235540,126816.00
01/08/2016 01:45,2,0.000,ALERT,212.16,300.57,60.023,1452235503,"201051344001025","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,316964.6,316964.6,15327,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235542,126817.00
01/08/2016 01:45,2,0.000,ALERT,212.83,303.88,59.986,1452235503,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,314666.9,314666.9,10711,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235543,126818.00
01/08/2016 01:45,2,0.000,ALERT,213.51,303.58,59.986,1452235503,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,311979.4,311979.4,10694,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235545,126819.00
01/08/2016 01:45,2,0.000,ALERT,212.83,301.47,59.965,1452235503,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,318179.2,318179.2,15381,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235547,126820.00
01/08/2016 01:45,2,0.000,ALERT,212.61,300.87,59.965,1452235503,"201051344000917","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,315906.5,315906.5,15382,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235549,126821.00
01/08/2016 01:45,2,0.000,ALERT,212.61,301.47,59.986,1452235503,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,319120.3,319120.3,15386,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235551,126822.00
01/08/2016 01:45,2,0.000,ALERT,212.61,300.87,59.986,1452235503,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313306.9,313306.9,15356,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235552,126823.00
01/08/2016 01:45,2,0.000,ALERT,212.16,301.47,59.981,1452235503,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,570849.8,570849.8,4514,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235554,126824.00
01/08/2016 01:45,2,0.000,ALERT,213.06,301.17,59.965,1452235503,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.07,0.0,0.0,0.000,477967.8,477967.8,4774,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235556,126825.00
01/08/2016 01:45,2,0.000,ALERT,212.16,301.47,59.991,1452235503,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,309795.8,309795.8,15336,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235558,126826.00
01/08/2016 01:45,2,0.000,ALERT,212.83,304.18,59.986,1452235503,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,315662.3,315662.3,10713,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235560,126827.00
01/08/2016 01:45,2,0.000,ALERT,212.38,300.87,59.986,1452235503,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,316238.9,316238.9,15353,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235561,126828.00
01/08/2016 01:45,2,0.000,ALERT,212.38,302.37,59.981,1452235503,"274151322000054","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,583198.5,583198.5,4521,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235563,126829.00
01/08/2016 01:45,2,0.000,ALERT,213.51,303.58,60.023,1452235503,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,304916.9,304916.9,10692,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235565,126830.00
01/08/2016 01:45,2,0.000,ALERT,212.38,301.17,59.975,1452235503,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,314656.1,314656.1,15358,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235567,126831.00
01/08/2016 01:45,2,0.000,ALERT,213.06,303.58,59.981,1452235503,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,318284.6,318284.6,10659,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452235569,126832.00
01/08/2016 01:45,2,0.000,ALERT,213.29,302.98,59.975,1452235503,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,311871.6,311871.6,10691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235570,126833.00
01/08/2016 01:45,2,0.000,ALERT,213.06,303.88,59.991,1452235503,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,319865.3,319865.3,10650,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235572,126834.00
01/08/2016 01:45,2,0.000,ALERT,213.06,303.88,59.970,1452235503,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,314796.3,314796.3,10679,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235574,126835.00
01/08/2016 01:45,2,0.000,ALERT,213.06,303.58,60.002,1452235503,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,309856.2,309856.2,10724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235576,126836.00
01/08/2016 01:45,2,0.000,ALERT,213.51,304.18,59.959,1452235503,"201051344000576","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,312836.3,312836.3,10658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235578,126837.00
01/08/2016 01:45,2,0.000,ALERT,212.61,300.57,59.975,1452235503,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,558280.8,558280.8,4555,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452235579,126838.00
01/08/2016 02:00,2,0.000,ALERT,213.51,303.88,59.975,1452236404,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,313148.5,313148.5,10669,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236406,126839.00
01/08/2016 02:00,2,0.000,ALERT,212.83,302.07,60.002,1452236404,"274151322000085","219011344069620",0.00,3.70,0,300.27,303.28,0.0,0.0,0.000,585847.9,585847.9,4539,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236408,126840.00
01/08/2016 02:00,2,0.000,ALERT,213.74,303.58,59.975,1452236404,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,305666.0,305666.0,10725,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236410,126841.00
01/08/2016 02:00,2,0.000,ALERT,213.29,303.88,59.981,1452236404,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,307085.1,307085.1,10695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236412,126842.00
01/08/2016 02:00,2,0.000,ALERT,212.16,301.17,60.023,1452236404,"201051344000646","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,311442.1,311442.1,15352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236413,126843.00
01/08/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1452236404,"274151322000052","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,593672.0,593672.0,4550,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236415,126844.00
01/08/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1452236404,"201051344000585","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,316353.6,316353.6,15345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236417,126845.00
01/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.975,1452236404,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,314536.0,314536.0,15398,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236419,126846.00
01/08/2016 02:00,2,0.000,ALERT,213.06,302.07,59.965,1452236404,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,309502.8,309502.8,15342,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236421,126847.00
01/08/2016 02:00,2,0.000,ALERT,211.93,301.17,59.970,1452236404,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,318849.6,318849.6,15322,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236423,126848.00
01/08/2016 02:00,2,0.000,ALERT,212.61,300.87,59.954,1452236404,"274151322000094","219011344069620",0.00,3.00,0,299.97,302.68,0.0,0.0,0.000,477646.5,477646.5,4787,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236425,126849.00
01/08/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1452236404,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,320251.0,320251.0,10704,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236426,126850.00
01/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.981,1452236404,"201051344000890","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,316946.4,316946.4,15404,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236428,126851.00
01/08/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1452236404,"201051344000438","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,318788.9,318788.9,15352,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236430,126852.00
01/08/2016 02:00,2,0.000,ALERT,212.61,300.57,59.938,1452236404,"201051344000417","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,312814.2,312814.2,15418,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236432,126853.00
01/08/2016 02:00,2,0.000,ALERT,212.61,301.47,59.975,1452236404,"274151322000083","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,587957.9,587957.9,4581,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236434,126854.00
01/08/2016 02:00,2,0.000,ALERT,213.06,301.17,59.944,1452236404,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,624619.8,624619.8,4558,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236436,126855.00
01/08/2016 02:00,2,0.000,ALERT,213.29,304.78,59.970,1452236404,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,304586.4,304586.4,10666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236437,126856.00
01/08/2016 02:00,2,0.000,ALERT,212.38,302.68,59.965,1452236404,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.18,0.0,0.0,0.000,617236.5,617236.5,4590,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236439,126857.00
01/08/2016 02:00,2,0.000,ALERT,213.06,303.88,59.975,1452236404,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,304616.1,304616.1,10700,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236441,126858.00
01/08/2016 02:00,2,0.000,ALERT,212.16,300.57,60.012,1452236404,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,316964.6,316964.6,15329,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236443,126859.00
01/08/2016 02:00,2,0.000,ALERT,213.29,304.18,59.959,1452236404,"201051344000458","219011344069620",0.00,3.70,0,301.77,306.28,0.0,0.0,0.000,314666.9,314666.9,10713,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236445,126860.00
01/08/2016 02:00,2,0.000,ALERT,213.74,303.88,59.970,1452236404,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,311979.4,311979.4,10696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236447,126861.00
01/08/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1452236404,"201051344000685","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,318179.2,318179.2,15383,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236448,126862.00
01/08/2016 02:00,2,0.000,ALERT,212.61,300.87,59.949,1452236404,"201051344000917","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,315906.5,315906.5,15384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236450,126863.00
01/08/2016 02:00,2,0.000,ALERT,212.61,301.47,59.970,1452236404,"201051344001145","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,319120.3,319120.3,15388,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236452,126864.00
01/08/2016 02:00,2,0.000,ALERT,212.61,300.87,59.986,1452236404,"201051344000651","219011344069620",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,313306.9,313306.9,15358,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236454,126865.00
01/08/2016 02:00,2,0.000,ALERT,212.16,300.87,59.954,1452236404,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.28,0.0,0.0,0.000,570849.8,570849.8,4516,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236456,126866.00
01/08/2016 02:00,2,0.000,ALERT,213.06,300.57,59.933,1452236404,"274151322000068","219011344069620",0.00,3.70,0,299.67,302.37,0.0,0.0,0.000,477967.8,477967.8,4776,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236457,126867.00
01/08/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1452236404,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,309795.8,309795.8,15338,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236459,126868.00
01/08/2016 02:00,2,0.000,ALERT,212.83,304.48,59.959,1452236404,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,315662.3,315662.3,10715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236461,126869.00
01/08/2016 02:00,2,0.000,ALERT,212.38,300.87,59.965,1452236404,"201051344001203","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,316238.9,316238.9,15355,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236463,126870.00
01/08/2016 02:00,2,0.000,ALERT,212.38,301.77,59.959,1452236404,"274151322000054","219011344069620",0.00,4.00,0,300.27,303.58,0.0,0.0,0.000,583198.5,583198.5,4523,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236465,126871.00
01/08/2016 02:00,2,0.000,ALERT,213.51,303.58,59.954,1452236404,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,304916.9,304916.9,10694,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236466,126872.00
01/08/2016 02:00,2,0.000,ALERT,212.61,301.47,59.959,1452236404,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314656.1,314656.1,15360,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236468,126873.00
01/08/2016 02:00,2,0.000,ALERT,213.06,303.88,59.965,1452236404,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,318284.6,318284.6,10661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236470,126874.00
01/08/2016 02:00,2,0.000,ALERT,213.51,303.28,59.975,1452236404,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,311871.6,311871.6,10693,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236472,126875.00
01/08/2016 02:00,2,0.000,ALERT,213.51,304.78,59.959,1452236404,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,319865.3,319865.3,10652,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236473,126876.00
01/08/2016 02:00,2,0.000,ALERT,213.29,304.48,59.965,1452236404,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,314796.3,314796.3,10681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236476,126877.00
01/08/2016 02:00,2,0.000,ALERT,212.83,303.28,59.959,1452236404,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.08,0.0,0.0,0.000,309856.2,309856.2,10726,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236477,126878.00
01/08/2016 02:00,2,0.000,ALERT,213.96,304.78,59.959,1452236404,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,312836.3,312836.3,10660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452236479,126879.00
01/08/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1452236404,"274151322000087","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,558280.8,558280.8,4557,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452236481,126880.00
01/08/2016 02:15,2,0.000,ALERT,213.74,303.88,59.991,1452237303,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313148.5,313148.5,10671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237305,126881.00
01/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.996,1452237303,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,585847.9,585847.9,4541,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237307,126882.00
01/08/2016 02:15,2,0.000,ALERT,213.96,303.88,59.996,1452237303,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10727,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237309,126883.00
01/08/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1452237303,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307085.1,307085.1,10697,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237311,126884.00
01/08/2016 02:15,2,0.000,ALERT,212.38,301.77,59.996,1452237303,"201051344000646","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311442.1,311442.1,15354,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237313,126885.00
01/08/2016 02:15,2,0.000,ALERT,212.16,302.37,60.007,1452237303,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,593672.0,593672.0,4552,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237314,126886.00
01/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1452237303,"201051344000585","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,316353.6,316353.6,15347,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237316,126887.00
01/08/2016 02:15,2,0.000,ALERT,212.61,302.37,59.996,1452237303,"201051344001230","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,314536.0,314536.0,15400,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237318,126888.00
01/08/2016 02:15,2,0.000,ALERT,213.06,302.68,59.981,1452237303,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,309502.8,309502.8,15344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237320,126889.00
01/08/2016 02:15,2,0.000,ALERT,212.38,302.07,59.996,1452237303,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318849.6,318849.6,15324,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237322,126890.00
01/08/2016 02:15,2,0.000,ALERT,212.61,301.47,59.975,1452237303,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,477646.5,477646.5,4789,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237323,126891.00
01/08/2016 02:15,2,0.000,ALERT,213.29,304.48,60.028,1452237303,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,320251.0,320251.0,10706,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237325,126892.00
01/08/2016 02:15,2,0.000,ALERT,212.61,302.37,59.986,1452237303,"201051344000890","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,316946.4,316946.4,15406,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237327,126893.00
01/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.986,1452237303,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,318788.9,318788.9,15354,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237329,126894.00
01/08/2016 02:15,2,0.000,ALERT,212.83,301.17,59.991,1452237303,"201051344000417","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,312814.2,312814.2,15420,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237331,126895.00
01/08/2016 02:15,2,0.000,ALERT,212.83,302.37,59.996,1452237303,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,587957.9,587957.9,4583,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237332,126896.00
01/08/2016 02:15,2,0.000,ALERT,213.06,301.47,59.986,1452237303,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,624619.8,624619.8,4560,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237334,126897.00
01/08/2016 02:15,2,0.000,ALERT,213.29,304.78,59.959,1452237303,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,304586.4,304586.4,10668,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237336,126898.00
01/08/2016 02:15,2,0.000,ALERT,212.61,302.98,59.996,1452237303,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,617236.5,617236.5,4592,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237338,126899.00
01/08/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1452237303,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304616.1,304616.1,10702,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237340,126900.00
01/08/2016 02:15,2,0.000,ALERT,212.38,301.17,59.991,1452237303,"201051344001025","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,316964.6,316964.6,15331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237341,126901.00
01/08/2016 02:15,2,0.000,ALERT,213.29,304.18,59.986,1452237303,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.28,0.0,0.0,0.000,314666.9,314666.9,10715,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237343,126902.00
01/08/2016 02:15,2,0.000,ALERT,213.96,303.88,59.986,1452237303,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,311979.4,311979.4,10698,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237345,126903.00
01/08/2016 02:15,2,0.000,ALERT,213.06,302.07,59.981,1452237303,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318179.2,318179.2,15385,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237347,126904.00
01/08/2016 02:15,2,0.000,ALERT,212.83,301.47,59.954,1452237303,"201051344000917","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,315906.5,315906.5,15386,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237349,126905.00
01/08/2016 02:15,2,0.000,ALERT,212.83,302.07,59.981,1452237303,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,319120.3,319120.3,15390,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237351,126906.00
01/08/2016 02:15,2,0.000,ALERT,212.61,301.17,59.986,1452237303,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,313306.9,313306.9,15360,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237352,126907.00
01/08/2016 02:15,2,0.000,ALERT,212.38,301.47,59.981,1452237303,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,570849.8,570849.8,4518,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237354,126908.00
01/08/2016 02:15,2,0.000,ALERT,213.29,300.87,59.981,1452237303,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,477967.8,477967.8,4778,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237356,126909.00
01/08/2016 02:15,2,0.000,ALERT,212.38,302.07,59.991,1452237303,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,309795.8,309795.8,15340,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237358,126910.00
01/08/2016 02:15,2,0.000,ALERT,213.06,304.48,59.986,1452237303,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,315662.3,315662.3,10717,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237359,126911.00
01/08/2016 02:15,2,0.000,ALERT,212.61,301.47,59.981,1452237303,"201051344001203","219011344069620",0.00,2.50,0,299.37,305.08,0.0,0.0,0.000,316238.9,316238.9,15357,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237361,126912.00
01/08/2016 02:15,2,0.000,ALERT,212.61,302.07,59.975,1452237303,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,583198.5,583198.5,4525,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237363,126913.00
01/08/2016 02:15,2,0.000,ALERT,213.74,303.58,59.981,1452237303,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,304916.9,304916.9,10696,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237365,126914.00
01/08/2016 02:15,2,0.000,ALERT,212.61,301.77,59.996,1452237303,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,314656.1,314656.1,15362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237367,126915.00
01/08/2016 02:15,2,0.000,ALERT,213.06,303.88,59.986,1452237303,"201051344000900","219011344069620",0.00,2.50,0,302.07,305.68,0.0,0.0,0.000,318284.6,318284.6,10663,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237368,126916.00
01/08/2016 02:15,2,0.000,ALERT,213.29,303.28,59.981,1452237303,"201051344000648","219011344069620",0.00,1.50,0,301.47,305.98,0.0,0.0,0.000,311871.6,311871.6,10695,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237370,126917.00
01/08/2016 02:15,2,0.000,ALERT,213.29,304.48,59.970,1452237303,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,319865.3,319865.3,10654,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452237372,126918.00
01/08/2016 02:15,2,0.000,ALERT,213.29,303.88,59.975,1452237303,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10683,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237374,126919.00
01/08/2016 02:15,2,0.000,ALERT,213.29,303.88,60.007,1452237303,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,309856.2,309856.2,10728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237376,126920.00
01/08/2016 02:15,2,0.000,ALERT,213.74,304.48,59.933,1452237303,"201051344000576","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237378,126921.00
01/08/2016 02:15,2,0.000,ALERT,212.61,301.17,59.981,1452237303,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,558280.8,558280.8,4559,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452237379,126922.00
01/08/2016 02:30,2,0.000,ALERT,213.51,303.88,59.970,1452238203,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,313148.5,313148.5,10673,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238205,126923.00
01/08/2016 02:30,2,0.000,ALERT,212.61,301.47,59.938,1452238203,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,585847.9,585847.9,4543,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238207,126924.00
01/08/2016 02:30,2,0.000,ALERT,213.74,303.58,59.981,1452238203,"201051344000633","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10729,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238209,126925.00
01/08/2016 02:30,2,0.000,ALERT,213.29,303.58,60.002,1452238203,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,307085.1,307085.1,10699,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238211,126926.00
01/08/2016 02:30,2,0.000,ALERT,212.61,302.37,59.970,1452238203,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,311442.1,311442.1,15356,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238212,126927.00
01/08/2016 02:30,2,0.000,ALERT,212.38,301.77,59.965,1452238203,"274151322000052","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,593672.0,593672.0,4554,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238214,126928.00
01/08/2016 02:30,2,0.000,ALERT,212.83,302.37,59.975,1452238203,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,316353.6,316353.6,15349,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238216,126929.00
01/08/2016 02:30,2,0.000,ALERT,212.83,302.68,59.975,1452238203,"201051344001230","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,314536.0,314536.0,15402,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238218,126930.00
01/08/2016 02:30,2,0.000,ALERT,213.29,303.28,59.938,1452238203,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309502.8,309502.8,15346,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238220,126931.00
01/08/2016 02:30,2,0.000,ALERT,212.38,302.07,59.975,1452238203,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,318849.6,318849.6,15326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238221,126932.00
01/08/2016 02:30,2,0.000,ALERT,212.61,301.47,60.012,1452238203,"274151322000094","219011344069620",0.00,2.50,0,299.37,302.37,0.0,0.0,0.000,477646.5,477646.5,4791,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238223,126933.00
01/08/2016 02:30,2,0.000,ALERT,213.51,304.78,59.954,1452238203,"201051344000579","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,320251.0,320251.0,10708,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238225,126934.00
01/08/2016 02:30,2,0.000,ALERT,212.61,302.68,59.981,1452238203,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,316946.4,316946.4,15408,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238227,126935.00
01/08/2016 02:30,2,0.000,ALERT,212.83,302.37,59.981,1452238203,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,318788.9,318788.9,15356,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238228,126936.00
01/08/2016 02:30,2,0.000,ALERT,213.06,301.47,59.965,1452238203,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,312814.2,312814.2,15422,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238230,126937.00
01/08/2016 02:30,2,0.000,ALERT,212.61,302.07,60.018,1452238203,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,587957.9,587957.9,4585,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238232,126938.00
01/08/2016 02:30,2,0.000,ALERT,213.06,301.47,59.959,1452238203,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,624619.8,624619.8,4562,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238234,126939.00
