ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1452238203,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,304586.4,304586.4,10670,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238236,126940.00
01/08/2016 02:30,2,0.000,ALERT,212.61,302.98,59.981,1452238203,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,617236.5,617236.5,4594,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238238,126941.00
01/08/2016 02:30,2,0.000,ALERT,213.06,304.18,59.981,1452238203,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304616.1,304616.1,10704,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238240,126942.00
01/08/2016 02:30,2,0.000,ALERT,212.38,301.47,59.975,1452238203,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,316964.6,316964.6,15333,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238241,126943.00
01/08/2016 02:30,2,0.000,ALERT,213.29,304.18,59.981,1452238203,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,314666.9,314666.9,10717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238243,126944.00
01/08/2016 02:30,2,0.000,ALERT,213.96,304.18,59.954,1452238203,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,311979.4,311979.4,10700,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238245,126945.00
01/08/2016 02:30,2,0.000,ALERT,213.06,302.07,59.986,1452238203,"201051344000685","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,318179.2,318179.2,15387,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238247,126946.00
01/08/2016 02:30,2,0.000,ALERT,213.06,301.77,59.991,1452238203,"201051344000917","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,315906.5,315906.5,15388,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238249,126947.00
01/08/2016 02:30,2,0.000,ALERT,213.06,302.37,59.975,1452238203,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,319120.3,319120.3,15392,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238250,126948.00
01/08/2016 02:30,2,0.000,ALERT,212.83,301.47,59.981,1452238203,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313306.9,313306.9,15362,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238252,126949.00
01/08/2016 02:30,2,0.000,ALERT,212.38,301.47,59.938,1452238203,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,570849.8,570849.8,4520,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238254,126950.00
01/08/2016 02:30,2,0.000,ALERT,213.29,301.47,59.981,1452238203,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,477967.8,477967.8,4780,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238256,126951.00
01/08/2016 02:30,2,0.000,ALERT,212.38,302.37,59.975,1452238203,"201051344001135","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,309795.8,309795.8,15342,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238258,126952.00
01/08/2016 02:30,2,0.000,ALERT,213.06,304.78,59.981,1452238203,"201051344000594","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,315662.3,315662.3,10719,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238259,126953.00
01/08/2016 02:30,2,0.000,ALERT,212.83,301.77,59.996,1452238203,"201051344001203","219011344069620",0.00,2.50,0,299.67,305.68,0.0,0.0,0.000,316238.9,316238.9,15359,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238261,126954.00
01/08/2016 02:30,2,0.000,ALERT,212.61,301.77,59.986,1452238203,"274151322000054","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,583198.5,583198.5,4527,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238263,126955.00
01/08/2016 02:30,2,0.000,ALERT,213.74,303.88,59.928,1452238203,"201051344000867","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,304916.9,304916.9,10698,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238265,126956.00
01/08/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1452238203,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,314656.1,314656.1,15364,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238267,126957.00
01/08/2016 02:30,2,0.000,ALERT,213.29,304.18,59.965,1452238203,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,318284.6,318284.6,10665,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238268,126958.00
01/08/2016 02:30,2,0.000,ALERT,213.74,303.58,59.975,1452238203,"201051344000648","219011344069620",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,311871.6,311871.6,10697,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452238270,126959.00
01/08/2016 02:30,2,0.000,ALERT,213.51,304.78,59.970,1452238203,"201051344000569","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,319865.3,319865.3,10656,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238272,126960.00
01/08/2016 02:30,2,0.000,ALERT,213.29,304.48,59.981,1452238203,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,314796.3,314796.3,10685,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238274,126961.00
01/08/2016 02:30,2,0.000,ALERT,213.51,304.18,59.991,1452238203,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,309856.2,309856.2,10730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238276,126962.00
01/08/2016 02:30,2,0.000,ALERT,213.96,304.48,59.975,1452238203,"201051344000576","219011344069620",0.00,2.50,0,302.37,305.98,0.0,0.0,0.000,312836.3,312836.3,10664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238277,126963.00
01/08/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1452238203,"274151322000087","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,558280.8,558280.8,4561,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452238279,126964.00
01/08/2016 02:45,2,0.000,ALERT,213.51,303.88,59.949,1452239104,"201051344000645","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,313148.5,313148.5,10675,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239106,126965.00
01/08/2016 02:45,2,0.000,ALERT,212.83,302.07,59.970,1452239104,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,585847.9,585847.9,4545,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239108,126966.00
01/08/2016 02:45,2,0.000,ALERT,213.74,303.58,59.981,1452239104,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10731,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239109,126967.00
01/08/2016 02:45,2,0.000,ALERT,213.29,303.88,59.996,1452239104,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,307085.1,307085.1,10701,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239111,126968.00
01/08/2016 02:45,2,0.000,ALERT,212.38,301.77,60.023,1452239104,"201051344000646","219011344069620",0.00,2.00,0,299.97,304.18,0.0,0.0,0.000,311442.1,311442.1,15358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239113,126969.00
01/08/2016 02:45,2,0.000,ALERT,212.38,301.77,59.970,1452239104,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,593672.0,593672.0,4556,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239115,126970.00
01/08/2016 02:45,2,0.000,ALERT,212.83,302.07,59.981,1452239104,"201051344000585","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,316353.6,316353.6,15351,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239117,126971.00
01/08/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1452239104,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,314536.0,314536.0,15404,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239119,126972.00
01/08/2016 02:45,2,0.000,ALERT,213.29,302.68,60.028,1452239104,"201051344000582","219011344069620",0.00,2.00,0,301.17,304.48,0.0,0.0,0.000,309502.8,309502.8,15348,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239120,126973.00
01/08/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1452239104,"201051344000955","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,318849.6,318849.6,15328,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239122,126974.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.47,59.965,1452239104,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,477646.5,477646.5,4793,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239124,126975.00
01/08/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1452239104,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,320251.0,320251.0,10710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239126,126976.00
01/08/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1452239104,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,316946.4,316946.4,15410,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239128,126977.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.77,59.965,1452239104,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,318788.9,318788.9,15358,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239130,126978.00
01/08/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1452239104,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,312814.2,312814.2,15424,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239131,126979.00
01/08/2016 02:45,2,0.000,ALERT,212.83,302.37,59.965,1452239104,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,587957.9,587957.9,4587,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239133,126980.00
01/08/2016 02:45,2,0.000,ALERT,213.29,302.68,59.970,1452239104,"274151322000076","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,624619.8,624619.8,4564,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239135,126981.00
01/08/2016 02:45,2,0.000,ALERT,213.51,305.08,59.965,1452239104,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,304586.4,304586.4,10672,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239137,126982.00
01/08/2016 02:45,2,0.000,ALERT,212.61,303.28,59.965,1452239104,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,617236.5,617236.5,4596,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239139,126983.00
01/08/2016 02:45,2,0.000,ALERT,213.29,304.18,59.970,1452239104,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304616.1,304616.1,10706,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239141,126984.00
01/08/2016 02:45,2,0.000,ALERT,212.16,300.57,59.965,1452239104,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,316964.6,316964.6,15335,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239142,126985.00
01/08/2016 02:45,2,0.000,ALERT,213.06,304.18,59.959,1452239104,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.28,0.0,0.0,0.000,314666.9,314666.9,10719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239144,126986.00
01/08/2016 02:45,2,0.000,ALERT,213.96,303.88,59.928,1452239104,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,311979.4,311979.4,10702,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239146,126987.00
01/08/2016 02:45,2,0.000,ALERT,213.06,301.77,59.970,1452239104,"201051344000685","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,318179.2,318179.2,15389,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239148,126988.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.17,59.944,1452239104,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,315906.5,315906.5,15390,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239149,126989.00
01/08/2016 02:45,2,0.000,ALERT,212.83,301.77,59.981,1452239104,"201051344001145","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,319120.3,319120.3,15394,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239151,126990.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.17,59.970,1452239104,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,313306.9,313306.9,15364,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239153,126991.00
01/08/2016 02:45,2,0.000,ALERT,212.38,301.77,59.975,1452239104,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,570849.8,570849.8,4522,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239155,126992.00
01/08/2016 02:45,2,0.000,ALERT,213.51,301.17,59.954,1452239104,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,477967.8,477967.8,4782,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239157,126993.00
01/08/2016 02:45,2,0.000,ALERT,212.16,301.77,59.975,1452239104,"201051344001135","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,309795.8,309795.8,15344,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239158,126994.00
01/08/2016 02:45,2,0.000,ALERT,212.83,304.48,59.970,1452239104,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,315662.3,315662.3,10721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239160,126995.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.17,59.965,1452239104,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,316238.9,316238.9,15361,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239162,126996.00
01/08/2016 02:45,2,0.000,ALERT,212.61,302.07,59.970,1452239104,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,583198.5,583198.5,4529,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239164,126997.00
01/08/2016 02:45,2,0.000,ALERT,213.51,303.58,59.975,1452239104,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,304916.9,304916.9,10700,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239166,126998.00
01/08/2016 02:45,2,0.000,ALERT,212.61,301.47,59.949,1452239104,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.58,0.0,0.0,0.000,314656.1,314656.1,15366,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239168,126999.00
01/08/2016 02:45,2,0.000,ALERT,213.06,303.88,59.965,1452239104,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,318284.6,318284.6,10667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239169,127000.00
01/08/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1452239104,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311871.6,311871.6,10699,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239171,127001.00
01/08/2016 02:45,2,0.000,ALERT,213.29,304.48,59.975,1452239104,"201051344000569","219011344069620",0.00,2.50,0,302.98,306.88,0.0,0.0,0.000,319865.3,319865.3,10658,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239173,127002.00
01/08/2016 02:45,2,0.000,ALERT,213.29,304.18,59.981,1452239104,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10687,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239175,127003.00
01/08/2016 02:45,2,0.000,ALERT,213.51,304.18,59.975,1452239104,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,309856.2,309856.2,10732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452239177,127004.00
01/08/2016 02:45,2,0.000,ALERT,213.74,304.48,59.975,1452239104,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239179,127005.00
01/08/2016 02:45,2,0.000,ALERT,212.61,300.87,59.975,1452239104,"274151322000087","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,558280.8,558280.8,4563,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452239181,127006.00
01/08/2016 03:00,2,0.000,ALERT,213.96,304.18,59.991,1452240003,"201051344000645","219011344069620",0.00,3.00,0,290.35,305.98,0.0,0.0,0.000,313148.5,313148.5,10677,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240005,127007.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.07,59.986,1452240003,"274151322000085","219011344069620",0.00,3.70,0,288.55,303.88,0.0,0.0,0.000,585847.9,585847.9,4547,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240007,127008.00
01/08/2016 03:00,2,0.000,ALERT,213.96,303.88,59.996,1452240003,"201051344000633","219011344069620",0.00,2.50,0,288.55,305.38,0.0,0.0,0.000,305666.0,305666.0,10733,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240009,127009.00
01/08/2016 03:00,2,0.000,ALERT,213.51,304.48,60.018,1452240003,"201051344000469","219011344069620",0.00,2.00,0,289.45,305.38,0.0,0.0,0.000,307085.1,307085.1,10703,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240011,127010.00
01/08/2016 03:00,2,0.000,ALERT,212.61,302.68,59.991,1452240003,"201051344000646","219011344069620",0.00,2.50,0,288.25,303.58,0.0,0.0,0.000,311442.1,311442.1,15360,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240013,127011.00
01/08/2016 03:00,2,0.000,ALERT,212.38,301.17,59.949,1452240003,"274151322000052","219011344069620",0.00,3.30,0,288.55,304.18,0.0,0.0,0.000,593672.0,593672.0,4558,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240014,127012.00
01/08/2016 03:00,2,0.000,ALERT,213.06,302.68,60.007,1452240003,"201051344000585","219011344069620",0.00,3.00,0,288.25,303.88,0.0,0.0,0.000,316353.6,316353.6,15353,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240016,127013.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.68,60.007,1452240003,"201051344001230","219011344069620",0.00,2.50,0,288.85,303.88,0.0,0.0,0.000,314536.0,314536.0,15406,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240018,127014.00
01/08/2016 03:00,2,0.000,ALERT,213.29,303.28,60.007,1452240003,"201051344000582","219011344069620",0.00,2.00,0,289.45,304.48,0.0,0.0,0.000,309502.8,309502.8,15350,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240020,127015.00
01/08/2016 03:00,2,0.000,ALERT,212.61,302.37,60.039,1452240003,"201051344000955","219011344069620",0.00,3.00,0,288.55,303.58,0.0,0.0,0.000,318849.6,318849.6,15330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240022,127016.00
01/08/2016 03:00,2,0.000,ALERT,212.61,301.17,59.986,1452240003,"274151322000094","219011344069620",0.00,2.50,0,288.25,302.98,0.0,0.0,0.000,477646.5,477646.5,4795,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240024,127017.00
01/08/2016 03:00,2,0.000,ALERT,213.51,304.78,59.981,1452240003,"201051344000579","219011344069620",0.00,3.00,0,291.25,306.58,0.0,0.0,0.000,320251.0,320251.0,10712,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240026,127018.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.98,59.996,1452240003,"201051344000890","219011344069620",0.00,3.00,0,289.45,304.78,0.0,0.0,0.000,316946.4,316946.4,15412,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240027,127019.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.37,59.954,1452240003,"201051344000438","219011344069620",0.00,2.00,0,288.85,304.18,0.0,0.0,0.000,318788.9,318788.9,15360,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240029,127020.00
01/08/2016 03:00,2,0.000,ALERT,213.06,301.77,60.018,1452240003,"201051344000417","219011344069620",0.00,2.50,0,287.95,302.98,0.0,0.0,0.000,312814.2,312814.2,15426,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240031,127021.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.07,59.996,1452240003,"274151322000083","219011344069620",0.00,3.30,0,289.15,304.18,0.0,0.0,0.000,587957.9,587957.9,4589,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240033,127022.00
01/08/2016 03:00,2,0.000,ALERT,213.06,301.47,59.991,1452240003,"274151322000076","219011344069620",0.00,3.30,0,288.85,304.18,0.0,0.0,0.000,624619.8,624619.8,4566,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240034,127023.00
01/08/2016 03:00,2,0.000,ALERT,213.51,304.78,60.028,1452240003,"201051344000868","219011344069620",0.00,3.00,0,291.25,306.88,0.0,0.0,0.000,304586.4,304586.4,10674,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240036,127024.00
01/08/2016 03:00,2,0.000,ALERT,212.61,302.98,59.965,1452240003,"274151322000095","219011344069620",0.00,2.50,0,289.75,304.78,0.0,0.0,0.000,617236.5,617236.5,4598,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240038,127025.00
01/08/2016 03:00,2,0.000,ALERT,213.29,304.18,59.981,1452240003,"201051344000988","219011344069620",0.00,3.00,0,287.95,305.38,0.0,0.0,0.000,304616.1,304616.1,10708,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240040,127026.00
01/08/2016 03:00,2,0.000,ALERT,212.61,301.77,59.981,1452240003,"201051344001025","219011344069620",0.00,2.00,0,288.25,304.48,0.0,0.0,0.000,316964.6,316964.6,15337,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240042,127027.00
01/08/2016 03:00,2,0.000,ALERT,213.29,304.48,60.002,1452240003,"201051344000458","219011344069620",0.00,3.70,0,290.65,306.58,0.0,0.0,0.000,314666.9,314666.9,10721,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240044,127028.00
01/08/2016 03:00,2,0.000,ALERT,213.96,304.48,60.012,1452240003,"201051344000853","219011344069620",0.00,2.50,0,290.35,305.98,0.0,0.0,0.000,311979.4,311979.4,10704,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240046,127029.00
01/08/2016 03:00,2,0.000,ALERT,213.06,302.37,60.028,1452240003,"201051344000685","219011344069620",0.00,2.50,0,288.55,303.58,0.0,0.0,0.000,318179.2,318179.2,15391,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240048,127030.00
01/08/2016 03:00,2,0.000,ALERT,213.06,302.07,60.023,1452240003,"201051344000917","219011344069620",0.00,3.70,0,287.35,302.98,0.0,0.0,0.000,315906.5,315906.5,15392,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240050,127031.00
01/08/2016 03:00,2,0.000,ALERT,213.06,302.68,59.981,1452240003,"201051344001145","219011344069620",0.00,2.50,0,289.15,304.48,0.0,0.0,0.000,319120.3,319120.3,15396,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240051,127032.00
01/08/2016 03:00,2,0.000,ALERT,212.83,301.77,59.991,1452240003,"201051344000651","219011344069620",0.00,1.50,0,288.25,303.28,0.0,0.0,0.000,313306.9,313306.9,15366,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240053,127033.00
01/08/2016 03:00,2,0.000,ALERT,212.38,301.77,59.991,1452240003,"274151322000088","219011344069620",0.00,3.70,0,288.55,303.58,0.0,0.0,0.000,570849.8,570849.8,4524,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240055,127034.00
01/08/2016 03:00,2,0.000,ALERT,213.51,301.17,59.981,1452240003,"274151322000068","219011344069620",0.00,3.70,0,288.25,302.98,0.0,0.0,0.000,477967.8,477967.8,4784,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240057,127035.00
01/08/2016 03:00,2,0.000,ALERT,212.61,302.37,59.996,1452240003,"201051344001135","219011344069620",0.00,2.50,0,288.85,304.18,0.0,0.0,0.000,309795.8,309795.8,15346,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240059,127036.00
01/08/2016 03:00,2,0.000,ALERT,213.06,305.08,59.949,1452240003,"201051344000594","219011344069620",0.00,2.50,0,290.05,306.28,0.0,0.0,0.000,315662.3,315662.3,10723,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240060,127037.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.07,59.981,1452240003,"201051344001203","219011344069620",0.00,2.50,0,288.85,305.38,0.0,0.0,0.000,316238.9,316238.9,15363,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240062,127038.00
01/08/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1452240003,"274151322000054","219011344069620",0.00,3.70,0,288.85,304.18,0.0,0.0,0.000,583198.5,583198.5,4531,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240064,127039.00
01/08/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1452240003,"201051344000867","219011344069620",0.00,3.30,0,289.75,306.28,0.0,0.0,0.000,304916.9,304916.9,10702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240066,127040.00
01/08/2016 03:00,2,0.000,ALERT,212.83,302.37,59.970,1452240003,"201051344001093","219011344069620",0.00,3.70,0,288.55,303.58,0.0,0.0,0.000,314656.1,314656.1,15368,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240068,127041.00
01/08/2016 03:00,2,0.000,ALERT,213.29,304.48,59.944,1452240003,"201051344000900","219011344069620",0.00,2.50,0,289.75,305.68,0.0,0.0,0.000,318284.6,318284.6,10669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240070,127042.00
01/08/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1452240003,"201051344000648","219011344069620",0.00,1.50,0,289.75,305.68,0.0,0.0,0.000,311871.6,311871.6,10701,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240071,127043.00
01/08/2016 03:00,2,0.000,ALERT,213.51,304.78,59.975,1452240003,"201051344000569","219011344069620",0.00,2.50,0,291.25,306.58,0.0,0.0,0.000,319865.3,319865.3,10660,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240073,127044.00
01/08/2016 03:00,2,0.000,ALERT,213.51,304.48,59.944,1452240003,"201051344000983","219011344069620",0.00,3.00,0,290.65,306.28,0.0,0.0,0.000,314796.3,314796.3,10689,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240075,127045.00
01/08/2016 03:00,2,0.000,ALERT,213.74,304.48,59.975,1452240003,"201051344001158","219011344069620",0.00,2.00,0,289.75,305.38,0.0,0.0,0.000,309856.2,309856.2,10734,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240077,127046.00
01/08/2016 03:00,2,0.000,ALERT,213.96,305.08,60.018,1452240003,"201051344000576","219011344069620",0.00,2.50,0,290.35,306.28,0.0,0.0,0.000,312836.3,312836.3,10668,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240079,127047.00
01/08/2016 03:00,2,0.000,ALERT,212.83,301.17,60.018,1452240003,"274151322000087","219011344069620",0.00,4.50,0,287.65,302.98,0.0,0.0,0.000,558280.8,558280.8,4565,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240081,127048.00
01/08/2016 03:15,2,0.000,ALERT,213.74,303.88,59.981,1452240903,"201051344000645","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,313148.5,313148.5,10679,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240905,127049.00
01/08/2016 03:15,2,0.000,ALERT,212.83,302.68,59.975,1452240903,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,585847.9,585847.9,4549,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240907,127050.00
01/08/2016 03:15,2,0.000,ALERT,213.96,303.88,59.970,1452240903,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,305666.0,305666.0,10735,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240909,127051.00
01/08/2016 03:15,2,0.000,ALERT,213.29,303.88,59.996,1452240903,"201051344000469","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,307085.1,307085.1,10705,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240910,127052.00
01/08/2016 03:15,2,0.000,ALERT,212.83,302.98,59.944,1452240903,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311442.1,311442.1,15362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240912,127053.00
01/08/2016 03:15,2,0.000,ALERT,212.38,302.68,59.991,1452240903,"274151322000052","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,593672.0,593672.0,4560,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240914,127054.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.98,59.959,1452240903,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,316353.6,316353.6,15355,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240916,127055.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.98,59.981,1452240903,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,314536.0,314536.0,15408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240918,127056.00
01/08/2016 03:15,2,0.000,ALERT,213.51,303.58,59.981,1452240903,"201051344000582","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309502.8,309502.8,15352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240919,127057.00
01/08/2016 03:15,2,0.000,ALERT,212.61,302.68,59.986,1452240903,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318849.6,318849.6,15332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240921,127058.00
01/08/2016 03:15,2,0.000,ALERT,212.61,301.17,59.986,1452240903,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,477646.5,477646.5,4797,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240923,127059.00
01/08/2016 03:15,2,0.000,ALERT,213.29,304.48,59.975,1452240903,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,320251.0,320251.0,10714,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240925,127060.00
01/08/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1452240903,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,316946.4,316946.4,15414,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240927,127061.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.68,59.970,1452240903,"201051344000438","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,318788.9,318788.9,15362,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240928,127062.00
01/08/2016 03:15,2,0.000,ALERT,213.06,301.77,59.981,1452240903,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,312814.2,312814.2,15428,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240930,127063.00
01/08/2016 03:15,2,0.000,ALERT,212.61,302.98,59.991,1452240903,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,587957.9,587957.9,4591,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240932,127064.00
01/08/2016 03:15,2,0.000,ALERT,213.06,301.77,59.986,1452240903,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,624619.8,624619.8,4568,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240934,127065.00
01/08/2016 03:15,2,0.000,ALERT,213.29,304.78,60.018,1452240903,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.88,0.0,0.0,0.000,304586.4,304586.4,10676,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240936,127066.00
01/08/2016 03:15,2,0.000,ALERT,212.61,302.68,59.981,1452240903,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,617236.5,617236.5,4600,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240938,127067.00
01/08/2016 03:15,2,0.000,ALERT,213.06,303.28,59.938,1452240903,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,304616.1,304616.1,10710,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240939,127068.00
01/08/2016 03:15,2,0.000,ALERT,212.61,301.77,59.986,1452240903,"201051344001025","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,316964.6,316964.6,15339,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240941,127069.00
01/08/2016 03:15,2,0.000,ALERT,213.06,304.18,59.981,1452240903,"201051344000458","219011344069620",0.00,3.70,0,302.37,306.58,0.0,0.0,0.000,314666.9,314666.9,10723,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240943,127070.00
01/08/2016 03:15,2,0.000,ALERT,213.74,303.58,59.991,1452240903,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,311979.4,311979.4,10706,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240945,127071.00
01/08/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1452240903,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,318179.2,318179.2,15393,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240946,127072.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.07,59.986,1452240903,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,315906.5,315906.5,15394,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240948,127073.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.68,59.996,1452240903,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,319120.3,319120.3,15398,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240950,127074.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.37,59.986,1452240903,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.88,0.0,0.0,0.000,313306.9,313306.9,15368,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240952,127075.00
01/08/2016 03:15,2,0.000,ALERT,212.16,301.17,59.981,1452240903,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,570849.8,570849.8,4526,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240954,127076.00
01/08/2016 03:15,2,0.000,ALERT,213.29,301.47,59.975,1452240903,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,477967.8,477967.8,4786,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240956,127077.00
01/08/2016 03:15,2,0.000,ALERT,212.61,302.98,59.981,1452240903,"201051344001135","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,309795.8,309795.8,15348,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240957,127078.00
01/08/2016 03:15,2,0.000,ALERT,212.83,304.48,59.975,1452240903,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,315662.3,315662.3,10725,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240959,127079.00
01/08/2016 03:15,2,0.000,ALERT,212.83,302.37,59.986,1452240903,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,316238.9,316238.9,15365,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240961,127080.00
01/08/2016 03:15,2,0.000,ALERT,212.61,302.37,59.981,1452240903,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,583198.5,583198.5,4533,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240963,127081.00
01/08/2016 03:15,2,0.000,ALERT,213.51,303.58,60.012,1452240903,"201051344000867","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,304916.9,304916.9,10704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240964,127082.00
01/08/2016 03:15,2,0.000,ALERT,213.06,302.68,59.991,1452240903,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,314656.1,314656.1,15370,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240966,127083.00
01/08/2016 03:15,2,0.000,ALERT,213.06,303.88,59.991,1452240903,"201051344000900","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,318284.6,318284.6,10671,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240968,127084.00
01/08/2016 03:15,2,0.000,ALERT,213.29,302.98,59.975,1452240903,"201051344000648","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311871.6,311871.6,10703,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240970,127085.00
