ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 03:15,2,0.000,ALERT,213.29,304.18,59.975,1452240903,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,319865.3,319865.3,10662,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240972,127086.00
01/08/2016 03:15,2,0.000,ALERT,213.29,304.18,60.023,1452240903,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10691,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240973,127087.00
01/08/2016 03:15,2,0.000,ALERT,213.29,303.58,59.975,1452240903,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,309856.2,309856.2,10736,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240975,127088.00
01/08/2016 03:15,2,0.000,ALERT,213.74,304.18,59.996,1452240903,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452240977,127089.00
01/08/2016 03:15,2,0.000,ALERT,212.61,300.57,59.975,1452240903,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,558280.8,558280.8,4567,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452240979,127090.00
01/08/2016 03:30,2,0.000,ALERT,213.96,304.48,59.996,1452241803,"201051344000645","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,313148.5,313148.5,10681,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241805,127091.00
01/08/2016 03:30,2,0.000,ALERT,212.83,301.77,59.944,1452241803,"274151322000085","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,585847.9,585847.9,4551,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241807,127092.00
01/08/2016 03:30,2,0.000,ALERT,213.96,303.88,59.954,1452241803,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,305666.0,305666.0,10737,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241809,127093.00
01/08/2016 03:30,2,0.000,ALERT,213.51,304.48,60.002,1452241803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307085.1,307085.1,10707,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241810,127094.00
01/08/2016 03:30,2,0.000,ALERT,212.38,302.37,59.986,1452241803,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,311442.1,311442.1,15364,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241812,127095.00
01/08/2016 03:30,2,0.000,ALERT,212.38,301.77,60.012,1452241803,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,593672.0,593672.0,4562,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241814,127096.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.68,59.996,1452241803,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,316353.6,316353.6,15357,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241816,127097.00
01/08/2016 03:30,2,0.000,ALERT,212.61,302.98,59.996,1452241803,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,314536.0,314536.0,15410,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241818,127098.00
01/08/2016 03:30,2,0.000,ALERT,213.06,303.28,59.975,1452241803,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,309502.8,309502.8,15354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241819,127099.00
01/08/2016 03:30,2,0.000,ALERT,212.38,302.37,60.018,1452241803,"201051344000955","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,318849.6,318849.6,15334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241821,127100.00
01/08/2016 03:30,2,0.000,ALERT,212.61,301.17,59.981,1452241803,"274151322000094","219011344069620",0.00,3.00,0,300.27,302.98,0.0,0.0,0.000,477646.5,477646.5,4799,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241823,127101.00
01/08/2016 03:30,2,0.000,ALERT,213.51,305.38,59.996,1452241803,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,320251.0,320251.0,10716,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241825,127102.00
01/08/2016 03:30,2,0.000,ALERT,212.61,302.68,59.938,1452241803,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,316946.4,316946.4,15416,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241827,127103.00
01/08/2016 03:30,2,0.000,ALERT,212.61,302.07,59.975,1452241803,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,318788.9,318788.9,15364,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241829,127104.00
01/08/2016 03:30,2,0.000,ALERT,212.83,301.77,59.981,1452241803,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,312814.2,312814.2,15430,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241830,127105.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.37,59.970,1452241803,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.18,0.0,0.0,0.000,587957.9,587957.9,4593,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241832,127106.00
01/08/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1452241803,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,624619.8,624619.8,4570,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241834,127107.00
01/08/2016 03:30,2,0.000,ALERT,213.51,305.38,59.981,1452241803,"201051344000868","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,304586.4,304586.4,10678,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241836,127108.00
01/08/2016 03:30,2,0.000,ALERT,212.61,303.28,59.970,1452241803,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,617236.5,617236.5,4602,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241838,127109.00
01/08/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1452241803,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,304616.1,304616.1,10712,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241839,127110.00
01/08/2016 03:30,2,0.000,ALERT,212.61,301.77,60.012,1452241803,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,316964.6,316964.6,15341,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241841,127111.00
01/08/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1452241803,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,314666.9,314666.9,10725,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241843,127112.00
01/08/2016 03:30,2,0.000,ALERT,213.96,304.48,59.981,1452241803,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,311979.4,311979.4,10708,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241845,127113.00
01/08/2016 03:30,2,0.000,ALERT,213.06,302.68,60.023,1452241803,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,318179.2,318179.2,15395,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241847,127114.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.07,59.986,1452241803,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,315906.5,315906.5,15396,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241849,127115.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1452241803,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,319120.3,319120.3,15400,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241850,127116.00
01/08/2016 03:30,2,0.000,ALERT,212.61,301.77,59.965,1452241803,"201051344000651","219011344069620",0.00,1.50,0,300.57,304.18,0.0,0.0,0.000,313306.9,313306.9,15370,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241852,127117.00
01/08/2016 03:30,2,0.000,ALERT,212.38,301.77,59.975,1452241803,"274151322000088","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,570849.8,570849.8,4528,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241854,127118.00
01/08/2016 03:30,2,0.000,ALERT,213.29,301.77,59.986,1452241803,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,477967.8,477967.8,4788,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241856,127119.00
01/08/2016 03:30,2,0.000,ALERT,212.38,302.37,59.959,1452241803,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309795.8,309795.8,15350,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241857,127120.00
01/08/2016 03:30,2,0.000,ALERT,213.06,304.78,59.965,1452241803,"201051344000594","219011344069620",0.00,2.50,0,301.47,306.28,0.0,0.0,0.000,315662.3,315662.3,10727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241859,127121.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.37,59.981,1452241803,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,316238.9,316238.9,15367,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241861,127122.00
01/08/2016 03:30,2,0.000,ALERT,212.61,302.07,59.970,1452241803,"274151322000054","219011344069620",0.00,4.00,0,300.57,304.18,0.0,0.0,0.000,583198.5,583198.5,4535,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241863,127123.00
01/08/2016 03:30,2,0.000,ALERT,213.74,303.88,59.944,1452241803,"201051344000867","219011344069620",0.00,3.30,0,300.87,306.28,0.0,0.0,0.000,304916.9,304916.9,10706,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241865,127124.00
01/08/2016 03:30,2,0.000,ALERT,212.83,302.68,59.970,1452241803,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.18,0.0,0.0,0.000,314656.1,314656.1,15372,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241867,127125.00
01/08/2016 03:30,2,0.000,ALERT,213.29,304.48,59.949,1452241803,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,318284.6,318284.6,10673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241868,127126.00
01/08/2016 03:30,2,0.000,ALERT,213.74,303.58,60.012,1452241803,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.98,0.0,0.0,0.000,311871.6,311871.6,10705,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241870,127127.00
01/08/2016 03:30,2,0.000,ALERT,213.51,304.78,59.949,1452241803,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,319865.3,319865.3,10664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241872,127128.00
01/08/2016 03:30,2,0.000,ALERT,213.29,304.48,59.981,1452241803,"201051344000983","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,314796.3,314796.3,10693,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241874,127129.00
01/08/2016 03:30,2,0.000,ALERT,213.51,304.18,59.975,1452241803,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309856.2,309856.2,10738,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241876,127130.00
01/08/2016 03:30,2,0.000,ALERT,214.19,305.08,60.012,1452241803,"201051344000576","219011344069620",0.00,2.50,0,301.77,306.28,0.0,0.0,0.000,312836.3,312836.3,10672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452241877,127131.00
01/08/2016 03:30,2,0.000,ALERT,212.83,301.17,59.959,1452241803,"274151322000087","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,558280.8,558280.8,4569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452241879,127132.00
01/08/2016 03:45,2,0.000,ALERT,213.51,303.88,59.986,1452242704,"201051344000645","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,313148.5,313148.5,10683,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242706,127133.00
01/08/2016 03:45,2,0.000,ALERT,212.61,301.77,59.986,1452242704,"274151322000085","219011344069620",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,585847.9,585847.9,4553,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242708,127134.00
01/08/2016 03:45,2,0.000,ALERT,213.74,303.28,59.975,1452242704,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,305666.0,305666.0,10739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242709,127135.00
01/08/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1452242704,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.98,0.0,0.0,0.000,307085.1,307085.1,10709,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242711,127136.00
01/08/2016 03:45,2,0.000,ALERT,212.61,302.37,59.981,1452242704,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,311442.1,311442.1,15366,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242713,127137.00
01/08/2016 03:45,2,0.000,ALERT,212.16,301.17,59.975,1452242704,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,593672.0,593672.0,4564,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242715,127138.00
01/08/2016 03:45,2,0.000,ALERT,212.83,302.68,59.986,1452242704,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,316353.6,316353.6,15359,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242717,127139.00
01/08/2016 03:45,2,0.000,ALERT,212.83,302.68,59.981,1452242704,"201051344001230","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,314536.0,314536.0,15412,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242719,127140.00
01/08/2016 03:45,2,0.000,ALERT,213.29,303.28,59.981,1452242704,"201051344000582","219011344069620",0.00,2.00,0,301.47,304.78,0.0,0.0,0.000,309502.8,309502.8,15356,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242720,127141.00
01/08/2016 03:45,2,0.000,ALERT,212.38,302.07,59.981,1452242704,"201051344000955","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,318849.6,318849.6,15336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242722,127142.00
01/08/2016 03:45,2,0.000,ALERT,212.61,301.17,59.981,1452242704,"274151322000094","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,477646.5,477646.5,4801,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242724,127143.00
01/08/2016 03:45,2,0.000,ALERT,213.29,304.48,59.959,1452242704,"201051344000579","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,320251.0,320251.0,10718,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242726,127144.00
01/08/2016 03:45,2,0.000,ALERT,212.61,302.98,59.981,1452242704,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,316946.4,316946.4,15418,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242728,127145.00
01/08/2016 03:45,2,0.000,ALERT,213.06,302.37,60.002,1452242704,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,318788.9,318788.9,15366,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242729,127146.00
01/08/2016 03:45,2,0.000,ALERT,213.06,302.07,59.981,1452242704,"201051344000417","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,312814.2,312814.2,15432,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242731,127147.00
01/08/2016 03:45,2,0.000,ALERT,212.38,302.07,59.975,1452242704,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,587957.9,587957.9,4595,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242733,127148.00
01/08/2016 03:45,2,0.000,ALERT,212.83,301.17,59.981,1452242704,"274151322000076","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,624619.8,624619.8,4572,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242735,127149.00
01/08/2016 03:45,2,0.000,ALERT,213.06,304.48,59.981,1452242704,"201051344000868","219011344069620",0.00,2.50,0,303.28,307.18,0.0,0.0,0.000,304586.4,304586.4,10680,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242737,127150.00
01/08/2016 03:45,2,0.000,ALERT,212.38,302.68,59.996,1452242704,"274151322000095","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,617236.5,617236.5,4604,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242738,127151.00
01/08/2016 03:45,2,0.000,ALERT,212.83,303.28,59.986,1452242704,"201051344000988","219011344069620",0.00,3.00,0,299.97,305.98,0.0,0.0,0.000,304616.1,304616.1,10714,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242740,127152.00
01/08/2016 03:45,2,0.000,ALERT,212.38,301.17,59.975,1452242704,"201051344001025","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,316964.6,316964.6,15343,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242742,127153.00
01/08/2016 03:45,2,0.000,ALERT,213.06,304.18,60.028,1452242704,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,314666.9,314666.9,10727,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242744,127154.00
01/08/2016 03:45,2,0.000,ALERT,213.74,303.58,59.975,1452242704,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,311979.4,311979.4,10710,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242746,127155.00
01/08/2016 03:45,2,0.000,ALERT,213.06,302.37,59.975,1452242704,"201051344000685","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,318179.2,318179.2,15397,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242747,127156.00
01/08/2016 03:45,2,0.000,ALERT,213.06,302.07,59.986,1452242704,"201051344000917","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,315906.5,315906.5,15398,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242749,127157.00
01/08/2016 03:45,2,0.000,ALERT,212.83,302.37,59.970,1452242704,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,319120.3,319120.3,15402,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242751,127158.00
01/08/2016 03:45,2,0.000,ALERT,212.83,301.77,59.981,1452242704,"201051344000651","219011344069620",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,313306.9,313306.9,15372,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242753,127159.00
01/08/2016 03:45,2,0.000,ALERT,212.16,301.17,60.002,1452242704,"274151322000088","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,570849.8,570849.8,4530,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242755,127160.00
01/08/2016 03:45,2,0.000,ALERT,212.83,300.57,59.970,1452242704,"274151322000068","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,477967.8,477967.8,4790,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242756,127161.00
01/08/2016 03:45,2,0.000,ALERT,212.38,302.37,59.975,1452242704,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309795.8,309795.8,15352,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242758,127162.00
01/08/2016 03:45,2,0.000,ALERT,212.83,304.48,59.954,1452242704,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.58,0.0,0.0,0.000,315662.3,315662.3,10729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242760,127163.00
01/08/2016 03:45,2,0.000,ALERT,212.83,302.07,59.991,1452242704,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,316238.9,316238.9,15369,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242762,127164.00
01/08/2016 03:45,2,0.000,ALERT,212.16,301.47,59.975,1452242704,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,583198.5,583198.5,4537,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242764,127165.00
01/08/2016 03:45,2,0.000,ALERT,213.51,303.28,59.970,1452242704,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.58,0.0,0.0,0.000,304916.9,304916.9,10708,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242765,127166.00
01/08/2016 03:45,2,0.000,ALERT,212.61,302.07,59.970,1452242704,"201051344001093","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,314656.1,314656.1,15374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242767,127167.00
01/08/2016 03:45,2,0.000,ALERT,212.83,303.28,60.034,1452242704,"201051344000900","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,318284.6,318284.6,10675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242769,127168.00
01/08/2016 03:45,2,0.000,ALERT,213.29,302.98,59.991,1452242704,"201051344000648","219011344069620",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,311871.6,311871.6,10707,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242772,127169.00
01/08/2016 03:45,2,0.000,ALERT,213.06,304.18,59.975,1452242704,"201051344000569","219011344069620",0.00,3.00,0,302.98,307.18,0.0,0.0,0.000,319865.3,319865.3,10666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242773,127170.00
01/08/2016 03:45,2,0.000,ALERT,213.06,303.88,59.933,1452242704,"201051344000983","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,314796.3,314796.3,10695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242775,127171.00
01/08/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1452242704,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,309856.2,309856.2,10740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242777,127172.00
01/08/2016 03:45,2,0.000,ALERT,213.74,304.18,59.975,1452242704,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.58,0.0,0.0,0.000,312836.3,312836.3,10674,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452242779,127173.00
01/08/2016 03:45,2,0.000,ALERT,212.16,300.87,59.975,1452242704,"274151322000087","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,558280.8,558280.8,4571,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452242781,127174.00
01/08/2016 04:00,2,0.000,ALERT,213.74,303.88,60.012,1452243604,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313148.5,313148.5,10685,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243606,127175.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.07,59.965,1452243604,"274151322000085","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,585847.9,585847.9,4555,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243607,127176.00
01/08/2016 04:00,2,0.000,ALERT,213.96,303.88,60.023,1452243604,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.38,0.0,0.0,0.000,305666.0,305666.0,10741,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243609,127177.00
01/08/2016 04:00,2,0.000,ALERT,213.51,304.18,59.975,1452243604,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307085.1,307085.1,10711,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243611,127178.00
01/08/2016 04:00,2,0.000,ALERT,212.38,302.68,60.012,1452243604,"201051344000646","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,311442.1,311442.1,15368,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243613,127179.00
01/08/2016 04:00,2,0.000,ALERT,212.38,301.77,59.970,1452243604,"274151322000052","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,593672.0,593672.0,4566,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243615,127180.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1452243604,"201051344000585","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,316353.6,316353.6,15361,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243616,127181.00
01/08/2016 04:00,2,0.000,ALERT,212.83,303.28,59.970,1452243604,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,314536.0,314536.0,15414,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243618,127182.00
01/08/2016 04:00,2,0.000,ALERT,213.51,303.88,60.007,1452243604,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,309502.8,309502.8,15358,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243620,127183.00
01/08/2016 04:00,2,0.000,ALERT,212.38,302.68,59.965,1452243604,"201051344000955","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,318849.6,318849.6,15338,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243622,127184.00
01/08/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1452243604,"274151322000094","219011344069620",0.00,3.00,0,299.67,302.68,0.0,0.0,0.000,477646.5,477646.5,4803,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243624,127185.00
01/08/2016 04:00,2,0.000,ALERT,213.51,305.08,59.944,1452243604,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,320251.0,320251.0,10720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243626,127186.00
01/08/2016 04:00,2,0.000,ALERT,212.61,302.98,59.975,1452243604,"201051344000890","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,316946.4,316946.4,15420,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243627,127187.00
01/08/2016 04:00,2,0.000,ALERT,213.06,302.68,59.938,1452243604,"201051344000438","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,318788.9,318788.9,15368,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243629,127188.00
01/08/2016 04:00,2,0.000,ALERT,213.29,302.37,59.975,1452243604,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,312814.2,312814.2,15434,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243631,127189.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.37,59.975,1452243604,"274151322000083","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,587957.9,587957.9,4597,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243633,127190.00
01/08/2016 04:00,2,0.000,ALERT,213.51,301.77,59.986,1452243604,"274151322000076","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,624619.8,624619.8,4574,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243635,127191.00
01/08/2016 04:00,2,0.000,ALERT,213.51,305.08,60.002,1452243604,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,304586.4,304586.4,10682,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243636,127192.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.68,59.991,1452243604,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.48,0.0,0.0,0.000,617236.5,617236.5,4606,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243638,127193.00
01/08/2016 04:00,2,0.000,ALERT,213.29,304.48,59.975,1452243604,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304616.1,304616.1,10716,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243640,127194.00
01/08/2016 04:00,2,0.000,ALERT,212.61,302.07,60.012,1452243604,"201051344001025","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,316964.6,316964.6,15345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243642,127195.00
01/08/2016 04:00,2,0.000,ALERT,213.51,304.78,59.975,1452243604,"201051344000458","219011344069620",0.00,3.70,0,302.07,306.58,0.0,0.0,0.000,314666.9,314666.9,10729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243644,127196.00
01/08/2016 04:00,2,0.000,ALERT,213.96,304.18,59.991,1452243604,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,311979.4,311979.4,10712,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243645,127197.00
01/08/2016 04:00,2,0.000,ALERT,213.06,302.37,59.970,1452243604,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318179.2,318179.2,15399,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243647,127198.00
01/08/2016 04:00,2,0.000,ALERT,213.06,302.07,59.986,1452243604,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,315906.5,315906.5,15400,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243649,127199.00
01/08/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1452243604,"201051344001145","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,319120.3,319120.3,15404,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243651,127200.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.07,59.986,1452243604,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,313306.9,313306.9,15374,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243653,127201.00
01/08/2016 04:00,2,0.000,ALERT,212.16,302.37,59.949,1452243604,"274151322000088","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,570849.8,570849.8,4532,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243654,127202.00
01/08/2016 04:00,2,0.000,ALERT,213.29,301.17,59.981,1452243604,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,477967.8,477967.8,4792,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243656,127203.00
01/08/2016 04:00,2,0.000,ALERT,212.61,302.68,59.975,1452243604,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309795.8,309795.8,15354,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243658,127204.00
01/08/2016 04:00,2,0.000,ALERT,213.06,304.78,59.991,1452243604,"201051344000594","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,315662.3,315662.3,10731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243660,127205.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.37,59.970,1452243604,"201051344001203","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,316238.9,316238.9,15371,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452243661,127206.00
01/08/2016 04:00,2,0.000,ALERT,212.38,301.47,60.018,1452243604,"274151322000054","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,583198.5,583198.5,4539,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243663,127207.00
01/08/2016 04:00,2,0.000,ALERT,213.51,303.88,59.991,1452243604,"201051344000867","219011344069620",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,304916.9,304916.9,10710,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243665,127208.00
01/08/2016 04:00,2,0.000,ALERT,212.83,302.68,59.981,1452243604,"201051344001093","219011344069620",0.00,3.70,0,300.27,303.88,0.0,0.0,0.000,314656.1,314656.1,15376,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243667,127209.00
01/08/2016 04:00,2,0.000,ALERT,213.29,304.18,59.991,1452243604,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,318284.6,318284.6,10677,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243669,127210.00
01/08/2016 04:00,2,0.000,ALERT,213.74,303.88,59.981,1452243604,"201051344000648","219011344069620",0.00,1.50,0,300.87,305.68,0.0,0.0,0.000,311871.6,311871.6,10709,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243671,127211.00
01/08/2016 04:00,2,0.000,ALERT,213.51,304.78,60.023,1452243604,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.88,0.0,0.0,0.000,319865.3,319865.3,10668,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243673,127212.00
01/08/2016 04:00,2,0.000,ALERT,213.51,304.48,59.981,1452243604,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,314796.3,314796.3,10697,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243674,127213.00
01/08/2016 04:00,2,0.000,ALERT,213.51,304.18,59.991,1452243604,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309856.2,309856.2,10742,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243676,127214.00
01/08/2016 04:00,2,0.000,ALERT,213.96,304.78,59.981,1452243604,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,312836.3,312836.3,10676,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243678,127215.00
01/08/2016 04:00,2,0.000,ALERT,212.83,300.87,59.970,1452243604,"274151322000087","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,558280.8,558280.8,4573,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452243680,127216.00
01/08/2016 04:15,2,0.000,ALERT,213.51,303.88,59.996,1452244503,"201051344000645","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,313148.5,313148.5,10687,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244505,127217.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.37,60.023,1452244503,"274151322000085","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,585847.9,585847.9,4557,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244507,127218.00
01/08/2016 04:15,2,0.000,ALERT,213.74,303.28,59.986,1452244503,"201051344000633","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,305666.0,305666.0,10743,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244509,127219.00
01/08/2016 04:15,2,0.000,ALERT,213.29,303.88,59.986,1452244503,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,307085.1,307085.1,10713,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244511,127220.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1452244503,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311442.1,311442.1,15370,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244512,127221.00
01/08/2016 04:15,2,0.000,ALERT,212.38,302.68,59.981,1452244503,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,593672.0,593672.0,4568,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244514,127222.00
01/08/2016 04:15,2,0.000,ALERT,212.83,302.37,59.944,1452244503,"201051344000585","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,316353.6,316353.6,15363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244516,127223.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.68,59.996,1452244503,"201051344001230","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,314536.0,314536.0,15416,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244518,127224.00
01/08/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1452244503,"201051344000582","219011344069620",0.00,2.00,0,301.77,305.08,0.0,0.0,0.000,309502.8,309502.8,15360,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244520,127225.00
01/08/2016 04:15,2,0.000,ALERT,212.38,302.07,59.996,1452244503,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,318849.6,318849.6,15340,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244521,127226.00
01/08/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1452244503,"274151322000094","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,477646.5,477646.5,4805,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244523,127227.00
01/08/2016 04:15,2,0.000,ALERT,213.29,304.48,60.002,1452244503,"201051344000579","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,320251.0,320251.0,10722,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244525,127228.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.68,59.991,1452244503,"201051344000890","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,316946.4,316946.4,15422,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244527,127229.00
01/08/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1452244503,"201051344000438","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,318788.9,318788.9,15370,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244529,127230.00
01/08/2016 04:15,2,0.000,ALERT,213.06,301.77,59.991,1452244503,"201051344000417","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,312814.2,312814.2,15436,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244530,127231.00
