ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 04:15,2,0.000,ALERT,212.61,302.37,59.991,1452244503,"274151322000083","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,587957.9,587957.9,4599,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244532,127232.00
01/08/2016 04:15,2,0.000,ALERT,213.29,301.77,59.991,1452244503,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,624619.8,624619.8,4576,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244534,127233.00
01/08/2016 04:15,2,0.000,ALERT,213.06,304.48,59.981,1452244503,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,304586.4,304586.4,10684,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244536,127234.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.68,59.986,1452244503,"274151322000095","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,617236.5,617236.5,4608,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244538,127235.00
01/08/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1452244503,"201051344000988","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,304616.1,304616.1,10718,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244539,127236.00
01/08/2016 04:15,2,0.000,ALERT,212.38,301.47,60.028,1452244503,"201051344001025","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,316964.6,316964.6,15347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244541,127237.00
01/08/2016 04:15,2,0.000,ALERT,213.06,304.18,60.023,1452244503,"201051344000458","219011344069620",0.00,3.70,0,302.37,307.18,0.0,0.0,0.000,314666.9,314666.9,10731,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244543,127238.00
01/08/2016 04:15,2,0.000,ALERT,213.74,303.88,59.996,1452244503,"201051344000853","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,311979.4,311979.4,10714,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244545,127239.00
01/08/2016 04:15,2,0.000,ALERT,212.83,302.07,59.981,1452244503,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318179.2,318179.2,15401,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244547,127240.00
01/08/2016 04:15,2,0.000,ALERT,212.83,301.47,59.954,1452244503,"201051344000917","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,315906.5,315906.5,15402,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244548,127241.00
01/08/2016 04:15,2,0.000,ALERT,212.83,302.37,59.991,1452244503,"201051344001145","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,319120.3,319120.3,15406,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244550,127242.00
01/08/2016 04:15,2,0.000,ALERT,212.61,301.17,59.986,1452244503,"201051344000651","219011344069620",0.00,1.50,0,300.27,303.88,0.0,0.0,0.000,313306.9,313306.9,15376,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244552,127243.00
01/08/2016 04:15,2,0.000,ALERT,212.38,301.77,59.975,1452244503,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,570849.8,570849.8,4534,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244554,127244.00
01/08/2016 04:15,2,0.000,ALERT,213.29,301.17,59.981,1452244503,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,477967.8,477967.8,4794,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244556,127245.00
01/08/2016 04:15,2,0.000,ALERT,212.38,302.37,59.991,1452244503,"201051344001135","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309795.8,309795.8,15356,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244558,127246.00
01/08/2016 04:15,2,0.000,ALERT,212.83,304.48,59.986,1452244503,"201051344000594","219011344069620",0.00,2.50,0,302.07,306.28,0.0,0.0,0.000,315662.3,315662.3,10733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452244559,127247.00
01/08/2016 04:15,2,0.000,ALERT,212.83,301.77,59.991,1452244503,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,316238.9,316238.9,15373,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244561,127248.00
01/08/2016 04:15,2,0.000,ALERT,212.38,302.37,59.959,1452244503,"274151322000054","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,583198.5,583198.5,4541,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244563,127249.00
01/08/2016 04:15,2,0.000,ALERT,213.51,303.58,59.996,1452244503,"201051344000867","219011344069620",0.00,3.30,0,301.77,306.28,0.0,0.0,0.000,304916.9,304916.9,10712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244565,127250.00
01/08/2016 04:15,2,0.000,ALERT,212.61,302.07,59.986,1452244503,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,314656.1,314656.1,15378,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244566,127251.00
01/08/2016 04:15,2,0.000,ALERT,213.06,303.88,59.991,1452244503,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,318284.6,318284.6,10679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244568,127252.00
01/08/2016 04:15,2,0.000,ALERT,213.51,303.28,59.986,1452244503,"201051344000648","219011344069620",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,311871.6,311871.6,10711,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244570,127253.00
01/08/2016 04:15,2,0.000,ALERT,213.29,304.48,60.018,1452244503,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,319865.3,319865.3,10670,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244572,127254.00
01/08/2016 04:15,2,0.000,ALERT,213.06,304.18,59.986,1452244503,"201051344000983","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,314796.3,314796.3,10699,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244574,127255.00
01/08/2016 04:15,2,0.000,ALERT,213.29,303.58,60.028,1452244503,"201051344001158","219011344069620",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,309856.2,309856.2,10744,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244576,127256.00
01/08/2016 04:15,2,0.000,ALERT,213.74,304.78,59.986,1452244503,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10678,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244577,127257.00
01/08/2016 04:15,2,0.000,ALERT,212.61,300.87,59.996,1452244503,"274151322000087","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,558280.8,558280.8,4575,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452244579,127258.00
01/08/2016 04:30,2,0.000,ALERT,213.74,303.88,60.002,1452245403,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313148.5,313148.5,10689,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245405,127259.00
01/08/2016 04:30,2,0.000,ALERT,212.83,301.77,59.981,1452245403,"274151322000085","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,585847.9,585847.9,4559,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245407,127260.00
01/08/2016 04:30,2,0.000,ALERT,213.96,303.88,59.991,1452245403,"201051344000633","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,305666.0,305666.0,10745,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245409,127261.00
01/08/2016 04:30,2,0.000,ALERT,213.29,303.88,59.981,1452245403,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307085.1,307085.1,10715,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245411,127262.00
01/08/2016 04:30,2,0.000,ALERT,212.38,302.07,59.986,1452245403,"201051344000646","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,311442.1,311442.1,15372,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245412,127263.00
01/08/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1452245403,"274151322000052","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,593672.0,593672.0,4570,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245414,127264.00
01/08/2016 04:30,2,0.000,ALERT,212.83,302.37,59.986,1452245403,"201051344000585","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,316353.6,316353.6,15365,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245416,127265.00
01/08/2016 04:30,2,0.000,ALERT,212.83,302.68,59.975,1452245403,"201051344001230","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,314536.0,314536.0,15418,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245418,127266.00
01/08/2016 04:30,2,0.000,ALERT,213.29,303.28,59.986,1452245403,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,309502.8,309502.8,15362,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245420,127267.00
01/08/2016 04:30,2,0.000,ALERT,212.38,302.37,59.991,1452245403,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318849.6,318849.6,15342,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245421,127268.00
01/08/2016 04:30,2,0.000,ALERT,212.61,301.17,59.965,1452245403,"274151322000094","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,477646.5,477646.5,4807,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245423,127269.00
01/08/2016 04:30,2,0.000,ALERT,213.29,304.78,59.996,1452245403,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,320251.0,320251.0,10724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245425,127270.00
01/08/2016 04:30,2,0.000,ALERT,212.61,302.68,60.028,1452245403,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,316946.4,316946.4,15424,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245427,127271.00
01/08/2016 04:30,2,0.000,ALERT,212.83,302.07,60.007,1452245403,"201051344000438","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,318788.9,318788.9,15372,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245429,127272.00
01/08/2016 04:30,2,0.000,ALERT,212.83,301.47,60.002,1452245403,"201051344000417","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,312814.2,312814.2,15438,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245430,127273.00
01/08/2016 04:30,2,0.000,ALERT,212.83,302.37,60.012,1452245403,"274151322000083","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,587957.9,587957.9,4601,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245432,127274.00
01/08/2016 04:30,2,0.000,ALERT,213.29,301.47,60.002,1452245403,"274151322000076","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,624619.8,624619.8,4578,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245434,127275.00
01/08/2016 04:30,2,0.000,ALERT,213.29,304.78,60.034,1452245403,"201051344000868","219011344069620",0.00,2.50,0,302.68,306.58,0.0,0.0,0.000,304586.4,304586.4,10686,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245436,127276.00
01/08/2016 04:30,2,0.000,ALERT,212.61,302.98,60.012,1452245403,"274151322000095","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,617236.5,617236.5,4610,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245438,127277.00
01/08/2016 04:30,2,0.000,ALERT,213.29,304.48,60.007,1452245403,"201051344000988","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,304616.1,304616.1,10720,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245439,127278.00
01/08/2016 04:30,2,0.000,ALERT,212.38,301.47,59.991,1452245403,"201051344001025","219011344069620",0.00,2.00,0,299.37,305.08,0.0,0.0,0.000,316964.6,316964.6,15349,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245441,127279.00
01/08/2016 04:30,2,0.000,ALERT,213.29,304.18,60.007,1452245403,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,314666.9,314666.9,10733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245443,127280.00
01/08/2016 04:30,2,0.000,ALERT,213.96,304.18,59.991,1452245403,"201051344000853","219011344069620",0.00,2.50,0,302.07,305.98,0.0,0.0,0.000,311979.4,311979.4,10716,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245445,127281.00
01/08/2016 04:30,2,0.000,ALERT,213.06,302.07,60.002,1452245403,"201051344000685","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,318179.2,318179.2,15403,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245447,127282.00
01/08/2016 04:30,2,0.000,ALERT,213.06,301.77,60.007,1452245403,"201051344000917","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,315906.5,315906.5,15404,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245449,127283.00
01/08/2016 04:30,2,0.000,ALERT,213.29,302.68,60.002,1452245403,"201051344001145","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,319120.3,319120.3,15408,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245450,127284.00
01/08/2016 04:30,2,0.000,ALERT,212.83,301.47,60.002,1452245403,"201051344000651","219011344069620",0.00,1.50,0,299.67,303.88,0.0,0.0,0.000,313306.9,313306.9,15378,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245452,127285.00
01/08/2016 04:30,2,0.000,ALERT,212.38,301.17,60.002,1452245403,"274151322000088","219011344069620",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,570849.8,570849.8,4536,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245454,127286.00
01/08/2016 04:30,2,0.000,ALERT,213.29,300.57,59.975,1452245403,"274151322000068","219011344069620",0.00,4.00,0,299.97,302.98,0.0,0.0,0.000,477967.8,477967.8,4796,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245456,127287.00
01/08/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1452245403,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,309795.8,309795.8,15358,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245457,127288.00
01/08/2016 04:30,2,0.000,ALERT,213.06,304.78,59.954,1452245403,"201051344000594","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,315662.3,315662.3,10735,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245459,127289.00
01/08/2016 04:30,2,0.000,ALERT,212.83,301.77,59.986,1452245403,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.98,0.0,0.0,0.000,316238.9,316238.9,15375,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245461,127290.00
01/08/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1452245403,"274151322000054","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,583198.5,583198.5,4543,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245463,127291.00
01/08/2016 04:30,2,0.000,ALERT,213.74,303.88,60.007,1452245403,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,304916.9,304916.9,10714,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245465,127292.00
01/08/2016 04:30,2,0.000,ALERT,212.83,302.37,60.002,1452245403,"201051344001093","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,314656.1,314656.1,15380,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245466,127293.00
01/08/2016 04:30,2,0.000,ALERT,213.06,303.88,60.034,1452245403,"201051344000900","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,318284.6,318284.6,10681,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245468,127294.00
01/08/2016 04:30,2,0.000,ALERT,213.51,303.58,59.996,1452245403,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,311871.6,311871.6,10713,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452245470,127295.00
01/08/2016 04:30,2,0.000,ALERT,213.29,304.48,60.002,1452245403,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,319865.3,319865.3,10672,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245472,127296.00
01/08/2016 04:30,2,0.000,ALERT,213.51,304.18,59.996,1452245403,"201051344000983","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,314796.3,314796.3,10701,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245474,127297.00
01/08/2016 04:30,2,0.000,ALERT,213.29,303.88,59.991,1452245403,"201051344001158","219011344069620",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,309856.2,309856.2,10746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245476,127298.00
01/08/2016 04:30,2,0.000,ALERT,213.96,304.48,60.002,1452245403,"201051344000576","219011344069620",0.00,2.50,0,302.37,306.28,0.0,0.0,0.000,312836.3,312836.3,10680,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245478,127299.00
01/08/2016 04:30,2,0.000,ALERT,212.83,300.87,60.028,1452245403,"274151322000087","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,558280.8,558280.8,4577,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452245480,127300.00
01/08/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1452246303,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,313148.5,313148.5,10691,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246305,127301.00
01/08/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1452246303,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,585847.9,585847.9,4561,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246307,127302.00
01/08/2016 04:45,2,0.000,ALERT,213.51,302.68,59.986,1452246303,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.38,0.0,0.0,0.000,305666.0,305666.0,10747,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246309,127303.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.98,59.986,1452246303,"201051344000469","219011344069620",0.00,2.00,0,300.27,305.68,0.0,0.0,0.000,307085.1,307085.1,10717,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246310,127304.00
01/08/2016 04:45,2,0.000,ALERT,212.16,302.07,59.970,1452246303,"201051344000646","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,311442.1,311442.1,15374,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246312,127305.00
01/08/2016 04:45,2,0.000,ALERT,212.38,302.68,59.981,1452246303,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,593672.0,593672.0,4572,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246314,127306.00
01/08/2016 04:45,2,0.000,ALERT,212.61,302.37,59.981,1452246303,"201051344000585","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,316353.6,316353.6,15367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246316,127307.00
01/08/2016 04:45,2,0.000,ALERT,212.38,302.37,59.944,1452246303,"201051344001230","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,314536.0,314536.0,15420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246318,127308.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.98,59.970,1452246303,"201051344000582","219011344069620",0.00,2.00,0,300.87,304.78,0.0,0.0,0.000,309502.8,309502.8,15364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246320,127309.00
01/08/2016 04:45,2,0.000,ALERT,212.16,301.77,59.965,1452246303,"201051344000955","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,318849.6,318849.6,15344,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246322,127310.00
01/08/2016 04:45,2,0.000,ALERT,212.61,301.17,59.965,1452246303,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,477646.5,477646.5,4809,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246323,127311.00
01/08/2016 04:45,2,0.000,ALERT,212.83,303.58,59.922,1452246303,"201051344000579","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,320251.0,320251.0,10726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246325,127312.00
01/08/2016 04:45,2,0.000,ALERT,212.16,302.37,60.007,1452246303,"201051344000890","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,316946.4,316946.4,15426,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246327,127313.00
01/08/2016 04:45,2,0.000,ALERT,212.61,302.07,59.965,1452246303,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,318788.9,318788.9,15374,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246329,127314.00
01/08/2016 04:45,2,0.000,ALERT,212.61,301.47,59.965,1452246303,"201051344000417","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,312814.2,312814.2,15440,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246330,127315.00
01/08/2016 04:45,2,0.000,ALERT,212.38,301.47,59.944,1452246303,"274151322000083","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,587957.9,587957.9,4603,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246332,127316.00
01/08/2016 04:45,2,0.000,ALERT,213.06,302.07,59.959,1452246303,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,624619.8,624619.8,4580,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246334,127317.00
01/08/2016 04:45,2,0.000,ALERT,212.83,303.58,59.975,1452246303,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,304586.4,304586.4,10688,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246336,127318.00
01/08/2016 04:45,2,0.000,ALERT,212.38,302.68,59.928,1452246303,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,617236.5,617236.5,4612,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246338,127319.00
01/08/2016 04:45,2,0.000,ALERT,212.61,302.68,59.959,1452246303,"201051344000988","219011344069620",0.00,3.00,0,298.47,305.68,0.0,0.0,0.000,304616.1,304616.1,10722,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246340,127320.00
01/08/2016 04:45,2,0.000,ALERT,212.16,301.17,59.949,1452246303,"201051344001025","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,316964.6,316964.6,15351,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246342,127321.00
01/08/2016 04:45,2,0.000,ALERT,212.61,302.68,59.954,1452246303,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.88,0.0,0.0,0.000,314666.9,314666.9,10735,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246344,127322.00
01/08/2016 04:45,2,0.000,ALERT,213.29,302.68,59.959,1452246303,"201051344000853","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,311979.4,311979.4,10718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246346,127323.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.07,59.959,1452246303,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,318179.2,318179.2,15405,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246347,127324.00
01/08/2016 04:45,2,0.000,ALERT,212.38,301.17,59.959,1452246303,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,315906.5,315906.5,15406,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246349,127325.00
01/08/2016 04:45,2,0.000,ALERT,212.61,301.77,59.965,1452246303,"201051344001145","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,319120.3,319120.3,15410,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246351,127326.00
01/08/2016 04:45,2,0.000,ALERT,212.61,301.17,59.959,1452246303,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,313306.9,313306.9,15380,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246353,127327.00
01/08/2016 04:45,2,0.000,ALERT,212.16,300.87,59.944,1452246303,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,570849.8,570849.8,4538,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246355,127328.00
01/08/2016 04:45,2,0.000,ALERT,213.06,300.87,59.986,1452246303,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,477967.8,477967.8,4798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246356,127329.00
01/08/2016 04:45,2,0.000,ALERT,212.16,302.07,59.954,1452246303,"201051344001135","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,309795.8,309795.8,15360,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246358,127330.00
01/08/2016 04:45,2,0.000,ALERT,212.61,303.58,59.954,1452246303,"201051344000594","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,315662.3,315662.3,10737,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246360,127331.00
01/08/2016 04:45,2,0.000,ALERT,212.38,301.47,59.954,1452246303,"201051344001203","219011344069620",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,316238.9,316238.9,15377,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246362,127332.00
01/08/2016 04:45,2,0.000,ALERT,212.38,302.07,59.949,1452246303,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,583198.5,583198.5,4545,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246363,127333.00
01/08/2016 04:45,2,0.000,ALERT,213.06,302.37,59.938,1452246303,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.98,0.0,0.0,0.000,304916.9,304916.9,10716,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246365,127334.00
01/08/2016 04:45,2,0.000,ALERT,212.38,301.77,59.959,1452246303,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,314656.1,314656.1,15382,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246367,127335.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.98,60.002,1452246303,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,318284.6,318284.6,10683,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246369,127336.00
01/08/2016 04:45,2,0.000,ALERT,213.06,302.07,59.970,1452246303,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.98,0.0,0.0,0.000,311871.6,311871.6,10715,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246371,127337.00
01/08/2016 04:45,2,0.000,ALERT,213.06,303.58,59.970,1452246303,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.58,0.0,0.0,0.000,319865.3,319865.3,10674,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452246373,127338.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.98,59.933,1452246303,"201051344000983","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,314796.3,314796.3,10703,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246374,127339.00
01/08/2016 04:45,2,0.000,ALERT,212.83,302.68,59.954,1452246303,"201051344001158","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,309856.2,309856.2,10748,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246377,127340.00
01/08/2016 04:45,2,0.000,ALERT,213.51,303.28,59.949,1452246303,"201051344000576","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,312836.3,312836.3,10682,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246378,127341.00
01/08/2016 04:45,2,0.000,ALERT,212.38,300.57,59.954,1452246303,"274151322000087","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,558280.8,558280.8,4579,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452246380,127342.00
01/08/2016 05:00,2,0.000,ALERT,213.06,303.28,59.996,1452247203,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,313148.5,313148.5,10693,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247205,127343.00
01/08/2016 05:00,2,0.000,ALERT,212.38,301.77,59.965,1452247203,"274151322000085","219011344069620",0.00,3.70,0,300.27,304.18,0.0,0.0,0.000,585847.9,585847.9,4563,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247207,127344.00
01/08/2016 05:00,2,0.000,ALERT,213.29,302.98,59.981,1452247203,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,305666.0,305666.0,10749,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247209,127345.00
01/08/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1452247203,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,307085.1,307085.1,10719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247211,127346.00
01/08/2016 05:00,2,0.000,ALERT,211.70,300.87,59.965,1452247203,"201051344000646","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,311442.1,311442.1,15376,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247213,127347.00
01/08/2016 05:00,2,0.000,ALERT,211.93,301.17,59.949,1452247203,"274151322000052","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,593672.0,593672.0,4574,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247215,127348.00
01/08/2016 05:00,2,0.000,ALERT,211.93,300.87,59.965,1452247203,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,316353.6,316353.6,15369,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247216,127349.00
01/08/2016 05:00,2,0.000,ALERT,211.93,301.17,59.975,1452247203,"201051344001230","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,314536.0,314536.0,15422,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247218,127350.00
01/08/2016 05:00,2,0.000,ALERT,212.16,301.47,59.970,1452247203,"201051344000582","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,309502.8,309502.8,15366,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247220,127351.00
01/08/2016 05:00,2,0.000,ALERT,211.25,300.27,59.970,1452247203,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,318849.6,318849.6,15346,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247222,127352.00
01/08/2016 05:00,2,0.000,ALERT,212.16,300.87,59.970,1452247203,"274151322000094","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,477646.5,477646.5,4811,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247224,127353.00
01/08/2016 05:00,2,0.000,ALERT,212.61,303.88,60.007,1452247203,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,320251.0,320251.0,10728,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247225,127354.00
01/08/2016 05:00,2,0.000,ALERT,211.70,301.17,60.002,1452247203,"201051344000890","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,316946.4,316946.4,15428,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247227,127355.00
01/08/2016 05:00,2,0.000,ALERT,211.93,300.87,60.007,1452247203,"201051344000438","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,318788.9,318788.9,15376,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247229,127356.00
01/08/2016 05:00,2,0.000,ALERT,211.93,300.27,59.986,1452247203,"201051344000417","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,312814.2,312814.2,15442,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247231,127357.00
01/08/2016 05:00,2,0.000,ALERT,212.38,302.37,59.981,1452247203,"274151322000083","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,587957.9,587957.9,4605,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247233,127358.00
01/08/2016 05:00,2,0.000,ALERT,213.06,301.17,59.991,1452247203,"274151322000076","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,624619.8,624619.8,4582,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247234,127359.00
01/08/2016 05:00,2,0.000,ALERT,212.61,303.88,59.981,1452247203,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,304586.4,304586.4,10690,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247236,127360.00
01/08/2016 05:00,2,0.000,ALERT,212.38,302.68,59.986,1452247203,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,617236.5,617236.5,4614,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247238,127361.00
01/08/2016 05:00,2,0.000,ALERT,212.38,303.28,59.986,1452247203,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,304616.1,304616.1,10724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247240,127362.00
01/08/2016 05:00,2,0.000,ALERT,211.70,299.97,59.986,1452247203,"201051344001025","219011344069620",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,316964.6,316964.6,15353,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247242,127363.00
01/08/2016 05:00,2,0.000,ALERT,212.61,303.58,59.944,1452247203,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,314666.9,314666.9,10737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247243,127364.00
01/08/2016 05:00,2,0.000,ALERT,213.29,303.28,59.949,1452247203,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,311979.4,311979.4,10720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247245,127365.00
01/08/2016 05:00,2,0.000,ALERT,212.16,300.57,59.970,1452247203,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,318179.2,318179.2,15407,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247247,127366.00
01/08/2016 05:00,2,0.000,ALERT,212.16,300.57,60.034,1452247203,"201051344000917","219011344069620",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,315906.5,315906.5,15408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247249,127367.00
01/08/2016 05:00,2,0.000,ALERT,211.93,300.87,59.996,1452247203,"201051344001145","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,319120.3,319120.3,15412,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247251,127368.00
01/08/2016 05:00,2,0.000,ALERT,211.70,299.97,59.975,1452247203,"201051344000651","219011344069620",0.00,1.50,0,298.77,303.58,0.0,0.0,0.000,313306.9,313306.9,15382,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247252,127369.00
01/08/2016 05:00,2,0.000,ALERT,211.93,301.77,59.949,1452247203,"274151322000088","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,570849.8,570849.8,4540,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247254,127370.00
01/08/2016 05:00,2,0.000,ALERT,213.06,301.17,59.986,1452247203,"274151322000068","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,477967.8,477967.8,4800,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247256,127371.00
01/08/2016 05:00,2,0.000,ALERT,211.48,300.87,59.959,1452247203,"201051344001135","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,309795.8,309795.8,15362,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247258,127372.00
01/08/2016 05:00,2,0.000,ALERT,212.16,303.88,59.986,1452247203,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,315662.3,315662.3,10739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247260,127373.00
01/08/2016 05:00,2,0.000,ALERT,211.70,299.97,60.012,1452247203,"201051344001203","219011344069620",0.00,2.50,0,299.07,305.38,0.0,0.0,0.000,316238.9,316238.9,15379,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247262,127374.00
01/08/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1452247203,"274151322000054","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,583198.5,583198.5,4547,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247263,127375.00
01/08/2016 05:00,2,0.000,ALERT,212.83,302.98,59.991,1452247203,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,304916.9,304916.9,10718,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247265,127376.00
01/08/2016 05:00,2,0.000,ALERT,211.70,300.87,59.991,1452247203,"201051344001093","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,314656.1,314656.1,15384,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247267,127377.00
