ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 05:00,2,0.000,ALERT,212.38,303.28,59.991,1452247203,"201051344000900","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,318284.6,318284.6,10685,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247269,127378.00
01/08/2016 05:00,2,0.000,ALERT,213.06,302.98,60.028,1452247203,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311871.6,311871.6,10717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247271,127379.00
01/08/2016 05:00,2,0.000,ALERT,212.83,303.88,59.991,1452247203,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,319865.3,319865.3,10676,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247272,127380.00
01/08/2016 05:00,2,0.000,ALERT,212.61,303.58,60.012,1452247203,"201051344000983","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,314796.3,314796.3,10705,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247274,127381.00
01/08/2016 05:00,2,0.000,ALERT,212.83,302.98,60.023,1452247203,"201051344001158","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,309856.2,309856.2,10750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452247276,127382.00
01/08/2016 05:00,2,0.000,ALERT,213.06,303.88,59.996,1452247203,"201051344000576","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,312836.3,312836.3,10684,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247278,127383.00
01/08/2016 05:00,2,0.000,ALERT,212.38,301.17,60.018,1452247203,"274151322000087","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,558280.8,558280.8,4581,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452247280,127384.00
01/08/2016 05:15,2,0.000,ALERT,212.83,302.07,59.981,1452248103,"201051344000645","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,313148.5,313148.5,10695,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248106,127385.00
01/08/2016 05:15,2,0.000,ALERT,211.93,300.87,60.018,1452248103,"274151322000085","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,585847.9,585847.9,4565,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248107,127386.00
01/08/2016 05:15,2,0.000,ALERT,213.06,301.77,59.981,1452248103,"201051344000633","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,305666.0,305666.0,10751,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248109,127387.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.07,59.986,1452248103,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,307085.1,307085.1,10721,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248111,127388.00
01/08/2016 05:15,2,0.000,ALERT,211.70,301.17,59.965,1452248103,"201051344000646","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,311442.1,311442.1,15378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248113,127389.00
01/08/2016 05:15,2,0.000,ALERT,211.48,301.47,59.944,1452248103,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,593672.0,593672.0,4576,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248114,127390.00
01/08/2016 05:15,2,0.000,ALERT,211.93,301.17,59.981,1452248103,"201051344000585","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,316353.6,316353.6,15371,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248116,127391.00
01/08/2016 05:15,2,0.000,ALERT,211.93,301.47,59.991,1452248103,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,314536.0,314536.0,15424,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248119,127392.00
01/08/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1452248103,"201051344000582","219011344069620",0.00,2.00,0,299.67,303.58,0.0,0.0,0.000,309502.8,309502.8,15368,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248120,127393.00
01/08/2016 05:15,2,0.000,ALERT,211.48,301.17,59.991,1452248103,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,318849.6,318849.6,15348,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248122,127394.00
01/08/2016 05:15,2,0.000,ALERT,211.70,299.97,60.002,1452248103,"274151322000094","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,477646.5,477646.5,4813,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248124,127395.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.68,59.991,1452248103,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,320251.0,320251.0,10730,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248126,127396.00
01/08/2016 05:15,2,0.000,ALERT,211.70,301.47,59.975,1452248103,"201051344000890","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,316946.4,316946.4,15430,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248128,127397.00
01/08/2016 05:15,2,0.000,ALERT,211.93,300.87,59.981,1452248103,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,318788.9,318788.9,15378,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248129,127398.00
01/08/2016 05:15,2,0.000,ALERT,211.93,300.27,59.996,1452248103,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,312814.2,312814.2,15444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248131,127399.00
01/08/2016 05:15,2,0.000,ALERT,211.93,301.77,59.991,1452248103,"274151322000083","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,587957.9,587957.9,4607,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248133,127400.00
01/08/2016 05:15,2,0.000,ALERT,212.38,300.57,59.986,1452248103,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,624619.8,624619.8,4584,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248135,127401.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.98,60.002,1452248103,"201051344000868","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,304586.4,304586.4,10692,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248137,127402.00
01/08/2016 05:15,2,0.000,ALERT,211.93,302.07,59.991,1452248103,"274151322000095","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,617236.5,617236.5,4616,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248139,127403.00
01/08/2016 05:15,2,0.000,ALERT,212.16,301.77,59.991,1452248103,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,304616.1,304616.1,10726,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248140,127404.00
01/08/2016 05:15,2,0.000,ALERT,211.70,300.57,59.996,1452248103,"201051344001025","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,316964.6,316964.6,15355,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248142,127405.00
01/08/2016 05:15,2,0.000,ALERT,212.16,302.37,59.970,1452248103,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,314666.9,314666.9,10739,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248144,127406.00
01/08/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1452248103,"201051344000853","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,311979.4,311979.4,10722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248146,127407.00
01/08/2016 05:15,2,0.000,ALERT,212.16,301.17,59.991,1452248103,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,318179.2,318179.2,15409,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248147,127408.00
01/08/2016 05:15,2,0.000,ALERT,211.93,300.87,60.023,1452248103,"201051344000917","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,315906.5,315906.5,15410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248149,127409.00
01/08/2016 05:15,2,0.000,ALERT,212.16,301.47,60.018,1452248103,"201051344001145","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,319120.3,319120.3,15414,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248151,127410.00
01/08/2016 05:15,2,0.000,ALERT,211.93,300.57,60.002,1452248103,"201051344000651","219011344069620",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,313306.9,313306.9,15384,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248153,127411.00
01/08/2016 05:15,2,0.000,ALERT,211.48,300.57,59.996,1452248103,"274151322000088","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,570849.8,570849.8,4542,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248155,127412.00
01/08/2016 05:15,2,0.000,ALERT,212.38,299.97,60.002,1452248103,"274151322000068","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,477967.8,477967.8,4802,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248156,127413.00
01/08/2016 05:15,2,0.000,ALERT,211.48,301.17,60.002,1452248103,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,309795.8,309795.8,15364,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248158,127414.00
01/08/2016 05:15,2,0.000,ALERT,211.93,302.68,60.002,1452248103,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,315662.3,315662.3,10741,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248160,127415.00
01/08/2016 05:15,2,0.000,ALERT,211.70,300.57,59.996,1452248103,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,316238.9,316238.9,15381,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248162,127416.00
01/08/2016 05:15,2,0.000,ALERT,211.70,300.27,60.002,1452248103,"274151322000054","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,583198.5,583198.5,4549,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248164,127417.00
01/08/2016 05:15,2,0.000,ALERT,212.61,301.47,60.018,1452248103,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,304916.9,304916.9,10720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248165,127418.00
01/08/2016 05:15,2,0.000,ALERT,211.93,301.17,60.018,1452248103,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.37,0.0,0.0,0.000,314656.1,314656.1,15386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248167,127419.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.37,60.007,1452248103,"201051344000900","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,318284.6,318284.6,10687,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248169,127420.00
01/08/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1452248103,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311871.6,311871.6,10719,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248171,127421.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.98,60.007,1452248103,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,319865.3,319865.3,10678,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248173,127422.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.37,60.002,1452248103,"201051344000983","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,314796.3,314796.3,10707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248174,127423.00
01/08/2016 05:15,2,0.000,ALERT,212.38,302.37,60.002,1452248103,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,309856.2,309856.2,10752,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452248176,127424.00
01/08/2016 05:15,2,0.000,ALERT,213.06,302.98,60.002,1452248103,"201051344000576","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,312836.3,312836.3,10686,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248179,127425.00
01/08/2016 05:15,2,0.000,ALERT,211.70,300.27,60.002,1452248103,"274151322000087","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,558280.8,558280.8,4583,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452248180,127426.00
01/08/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1452249003,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,313148.5,313148.5,10697,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249005,127427.00
01/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.944,1452249003,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,585847.9,585847.9,4567,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249007,127428.00
01/08/2016 05:30,2,0.000,ALERT,212.83,301.77,59.986,1452249003,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,305666.0,305666.0,10753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249009,127429.00
01/08/2016 05:30,2,0.000,ALERT,212.16,301.47,59.991,1452249003,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,307085.1,307085.1,10723,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249011,127430.00
01/08/2016 05:30,2,0.000,ALERT,211.25,300.27,59.954,1452249003,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,311442.1,311442.1,15380,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249013,127431.00
01/08/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1452249003,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,593672.0,593672.0,4578,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249014,127432.00
01/08/2016 05:30,2,0.000,ALERT,211.70,300.57,59.981,1452249003,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,316353.6,316353.6,15373,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249016,127433.00
01/08/2016 05:30,2,0.000,ALERT,211.48,300.87,59.981,1452249003,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,314536.0,314536.0,15426,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249018,127434.00
01/08/2016 05:30,2,0.000,ALERT,211.93,301.17,59.996,1452249003,"201051344000582","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,309502.8,309502.8,15370,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249020,127435.00
01/08/2016 05:30,2,0.000,ALERT,211.03,300.27,59.981,1452249003,"201051344000955","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,318849.6,318849.6,15350,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249022,127436.00
01/08/2016 05:30,2,0.000,ALERT,211.25,299.37,59.970,1452249003,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,477646.5,477646.5,4815,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249023,127437.00
01/08/2016 05:30,2,0.000,ALERT,212.16,302.37,59.981,1452249003,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,320251.0,320251.0,10732,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249025,127438.00
01/08/2016 05:30,2,0.000,ALERT,211.25,300.57,59.975,1452249003,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,316946.4,316946.4,15432,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249027,127439.00
01/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.970,1452249003,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,318788.9,318788.9,15380,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249029,127440.00
01/08/2016 05:30,2,0.000,ALERT,211.70,299.67,59.975,1452249003,"201051344000417","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,312814.2,312814.2,15446,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249031,127441.00
01/08/2016 05:30,2,0.000,ALERT,211.70,301.17,59.970,1452249003,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,587957.9,587957.9,4609,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249032,127442.00
01/08/2016 05:30,2,0.000,ALERT,212.16,299.97,59.970,1452249003,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,624619.8,624619.8,4586,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249034,127443.00
01/08/2016 05:30,2,0.000,ALERT,211.93,302.07,59.970,1452249003,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,304586.4,304586.4,10694,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249036,127444.00
01/08/2016 05:30,2,0.000,ALERT,211.48,300.87,60.002,1452249003,"274151322000095","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,617236.5,617236.5,4618,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249038,127445.00
01/08/2016 05:30,2,0.000,ALERT,211.93,301.47,59.970,1452249003,"201051344000988","219011344069620",0.00,3.00,0,297.57,303.88,0.0,0.0,0.000,304616.1,304616.1,10728,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249040,127446.00
01/08/2016 05:30,2,0.000,ALERT,211.25,299.37,59.986,1452249003,"201051344001025","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,316964.6,316964.6,15357,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249042,127447.00
01/08/2016 05:30,2,0.000,ALERT,211.93,301.77,59.970,1452249003,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,314666.9,314666.9,10741,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249043,127448.00
01/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1452249003,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,311979.4,311979.4,10724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249045,127449.00
01/08/2016 05:30,2,0.000,ALERT,211.93,300.27,59.949,1452249003,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,318179.2,318179.2,15411,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249047,127450.00
01/08/2016 05:30,2,0.000,ALERT,211.70,299.67,59.970,1452249003,"201051344000917","219011344069620",0.00,3.70,0,297.26,302.37,0.0,0.0,0.000,315906.5,315906.5,15412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249049,127451.00
01/08/2016 05:30,2,0.000,ALERT,211.70,300.27,59.970,1452249003,"201051344001145","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,319120.3,319120.3,15416,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249051,127452.00
01/08/2016 05:30,2,0.000,ALERT,211.70,299.97,59.996,1452249003,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,313306.9,313306.9,15386,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249052,127453.00
01/08/2016 05:30,2,0.000,ALERT,211.25,299.97,59.975,1452249003,"274151322000088","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,570849.8,570849.8,4544,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249054,127454.00
01/08/2016 05:30,2,0.000,ALERT,212.16,299.67,59.975,1452249003,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,477967.8,477967.8,4804,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249056,127455.00
01/08/2016 05:30,2,0.000,ALERT,211.25,300.27,60.007,1452249003,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,309795.8,309795.8,15366,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249058,127456.00
01/08/2016 05:30,2,0.000,ALERT,211.93,302.07,60.023,1452249003,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,315662.3,315662.3,10743,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249059,127457.00
01/08/2016 05:30,2,0.000,ALERT,211.48,299.97,59.933,1452249003,"201051344001203","219011344069620",0.00,2.50,0,298.17,304.48,0.0,0.0,0.000,316238.9,316238.9,15383,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249061,127458.00
01/08/2016 05:30,2,0.000,ALERT,211.48,300.57,59.975,1452249003,"274151322000054","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,583198.5,583198.5,4551,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249063,127459.00
01/08/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1452249003,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,304916.9,304916.9,10722,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249065,127460.00
01/08/2016 05:30,2,0.000,ALERT,211.48,300.27,59.996,1452249003,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314656.1,314656.1,15388,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249067,127461.00
01/08/2016 05:30,2,0.000,ALERT,212.16,301.77,59.975,1452249003,"201051344000900","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,318284.6,318284.6,10689,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249068,127462.00
01/08/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1452249003,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,311871.6,311871.6,10721,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249070,127463.00
01/08/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1452249003,"201051344000569","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,319865.3,319865.3,10680,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249072,127464.00
01/08/2016 05:30,2,0.000,ALERT,212.16,301.77,59.965,1452249003,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,314796.3,314796.3,10709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249074,127465.00
01/08/2016 05:30,2,0.000,ALERT,212.38,301.77,59.970,1452249003,"201051344001158","219011344069620",0.00,2.00,0,299.67,303.88,0.0,0.0,0.000,309856.2,309856.2,10754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249076,127466.00
01/08/2016 05:30,2,0.000,ALERT,212.61,302.37,59.970,1452249003,"201051344000576","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,312836.3,312836.3,10688,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249078,127467.00
01/08/2016 05:30,2,0.000,ALERT,211.70,299.67,59.965,1452249003,"274151322000087","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,558280.8,558280.8,4585,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249080,127468.00
01/08/2016 05:45,2,0.000,ALERT,212.38,302.07,59.922,1452249903,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,313148.5,313148.5,10699,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249905,127469.00
01/08/2016 05:45,2,0.000,ALERT,211.48,300.27,59.959,1452249903,"274151322000085","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,585847.9,585847.9,4569,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249907,127470.00
01/08/2016 05:45,2,0.000,ALERT,212.61,302.07,59.970,1452249903,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,305666.0,305666.0,10755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249909,127471.00
01/08/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1452249903,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,307085.1,307085.1,10725,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249911,127472.00
01/08/2016 05:45,2,0.000,ALERT,211.03,299.97,59.965,1452249903,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,311442.1,311442.1,15382,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249912,127473.00
01/08/2016 05:45,2,0.000,ALERT,211.25,299.97,59.959,1452249903,"274151322000052","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,593672.0,593672.0,4580,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249914,127474.00
01/08/2016 05:45,2,0.000,ALERT,211.48,300.57,59.981,1452249903,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,316353.6,316353.6,15375,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249916,127475.00
01/08/2016 05:45,2,0.000,ALERT,211.25,300.57,59.965,1452249903,"201051344001230","219011344069620",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,314536.0,314536.0,15428,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249918,127476.00
01/08/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1452249903,"201051344000582","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,309502.8,309502.8,15372,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249920,127477.00
01/08/2016 05:45,2,0.000,ALERT,211.03,299.97,59.949,1452249903,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,318849.6,318849.6,15352,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249921,127478.00
01/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.970,1452249903,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,477646.5,477646.5,4817,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249923,127479.00
01/08/2016 05:45,2,0.000,ALERT,212.16,302.68,59.965,1452249903,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,320251.0,320251.0,10734,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249925,127480.00
01/08/2016 05:45,2,0.000,ALERT,211.25,300.57,59.959,1452249903,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,316946.4,316946.4,15434,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249927,127481.00
01/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.975,1452249903,"201051344000438","219011344069620",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,318788.9,318788.9,15382,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249929,127482.00
01/08/2016 05:45,2,0.000,ALERT,211.70,299.37,59.959,1452249903,"201051344000417","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,312814.2,312814.2,15448,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249930,127483.00
01/08/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1452249903,"274151322000083","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,587957.9,587957.9,4611,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249932,127484.00
01/08/2016 05:45,2,0.000,ALERT,212.16,299.97,60.012,1452249903,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,624619.8,624619.8,4588,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249934,127485.00
01/08/2016 05:45,2,0.000,ALERT,211.93,302.98,59.959,1452249903,"201051344000868","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,304586.4,304586.4,10696,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249936,127486.00
01/08/2016 05:45,2,0.000,ALERT,211.70,301.47,59.954,1452249903,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,617236.5,617236.5,4620,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249938,127487.00
01/08/2016 05:45,2,0.000,ALERT,211.93,302.37,59.970,1452249903,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,304616.1,304616.1,10730,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249940,127488.00
01/08/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1452249903,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,316964.6,316964.6,15359,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249941,127489.00
01/08/2016 05:45,2,0.000,ALERT,211.93,302.07,59.959,1452249903,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,314666.9,314666.9,10743,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249943,127490.00
01/08/2016 05:45,2,0.000,ALERT,212.61,302.07,59.970,1452249903,"201051344000853","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,311979.4,311979.4,10726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249945,127491.00
01/08/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1452249903,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,318179.2,318179.2,15413,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249947,127492.00
01/08/2016 05:45,2,0.000,ALERT,211.70,299.67,59.970,1452249903,"201051344000917","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,315906.5,315906.5,15414,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249949,127493.00
01/08/2016 05:45,2,0.000,ALERT,211.70,300.57,59.938,1452249903,"201051344001145","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,319120.3,319120.3,15418,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249950,127494.00
01/08/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1452249903,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,313306.9,313306.9,15388,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249952,127495.00
01/08/2016 05:45,2,0.000,ALERT,211.03,299.97,59.975,1452249903,"274151322000088","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,570849.8,570849.8,4546,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249954,127496.00
01/08/2016 05:45,2,0.000,ALERT,211.93,299.37,59.944,1452249903,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,477967.8,477967.8,4806,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249956,127497.00
01/08/2016 05:45,2,0.000,ALERT,211.25,300.27,59.954,1452249903,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,309795.8,309795.8,15368,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249958,127498.00
01/08/2016 05:45,2,0.000,ALERT,211.70,302.98,59.959,1452249903,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,315662.3,315662.3,10745,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249960,127499.00
01/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.965,1452249903,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,316238.9,316238.9,15385,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249962,127500.00
01/08/2016 05:45,2,0.000,ALERT,211.48,299.97,59.928,1452249903,"274151322000054","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,583198.5,583198.5,4553,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249963,127501.00
01/08/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1452249903,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.48,0.0,0.0,0.000,304916.9,304916.9,10724,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452249965,127502.00
01/08/2016 05:45,2,0.000,ALERT,211.25,299.97,59.954,1452249903,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,314656.1,314656.1,15390,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249967,127503.00
01/08/2016 05:45,2,0.000,ALERT,211.93,302.07,59.949,1452249903,"201051344000900","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,318284.6,318284.6,10691,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249969,127504.00
01/08/2016 05:45,2,0.000,ALERT,212.16,301.17,59.959,1452249903,"201051344000648","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,311871.6,311871.6,10723,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249971,127505.00
01/08/2016 05:45,2,0.000,ALERT,212.16,302.68,59.954,1452249903,"201051344000569","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,319865.3,319865.3,10682,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249973,127506.00
01/08/2016 05:45,2,0.000,ALERT,212.16,302.07,59.959,1452249903,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,314796.3,314796.3,10711,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249974,127507.00
01/08/2016 05:45,2,0.000,ALERT,212.16,301.77,59.954,1452249903,"201051344001158","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,309856.2,309856.2,10756,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249976,127508.00
01/08/2016 05:45,2,0.000,ALERT,212.61,302.37,59.965,1452249903,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,312836.3,312836.3,10690,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249978,127509.00
01/08/2016 05:45,2,0.000,ALERT,211.48,299.07,59.954,1452249903,"274151322000087","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,558280.8,558280.8,4587,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452249980,127510.00
01/08/2016 06:00,2,0.000,ALERT,211.48,300.27,59.965,1452250804,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,313148.5,313148.5,10701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250806,127511.00
01/08/2016 06:00,2,0.000,ALERT,210.80,299.07,59.949,1452250804,"274151322000085","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,585847.9,585847.9,4571,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250807,127512.00
01/08/2016 06:00,2,0.000,ALERT,211.93,300.27,59.965,1452250804,"201051344000633","219011344069620",0.00,2.50,0,297.57,303.58,0.0,0.0,0.000,305666.0,305666.0,10757,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250809,127513.00
01/08/2016 06:00,2,0.000,ALERT,211.25,300.27,59.959,1452250804,"201051344000469","219011344069620",0.00,1.50,0,298.47,303.88,0.0,0.0,0.000,307085.1,307085.1,10727,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250811,127514.00
01/08/2016 06:00,2,0.000,ALERT,210.12,298.17,59.965,1452250804,"201051344000646","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,311442.1,311442.1,15384,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452250813,127515.00
01/08/2016 06:00,2,0.000,ALERT,210.35,299.67,59.954,1452250804,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,593672.0,593672.0,4582,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452250815,127516.00
01/08/2016 06:00,2,0.000,ALERT,210.57,298.77,59.991,1452250804,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,316353.6,316353.6,15377,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250816,127517.00
01/08/2016 06:00,2,0.000,ALERT,210.57,299.07,59.970,1452250804,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,314536.0,314536.0,15430,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250818,127518.00
01/08/2016 06:00,2,0.000,ALERT,211.03,299.67,59.949,1452250804,"201051344000582","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,309502.8,309502.8,15374,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250820,127519.00
01/08/2016 06:00,2,0.000,ALERT,210.12,298.47,59.933,1452250804,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,318849.6,318849.6,15354,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452250822,127520.00
01/08/2016 06:00,2,0.000,ALERT,210.57,298.17,59.954,1452250804,"274151322000094","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,477646.5,477646.5,4819,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250824,127521.00
01/08/2016 06:00,2,0.000,ALERT,211.25,301.17,59.938,1452250804,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,320251.0,320251.0,10736,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250825,127522.00
01/08/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1452250804,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,316946.4,316946.4,15436,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250827,127523.00
