ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 06:00,2,0.000,ALERT,210.57,298.77,59.944,1452250804,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,318788.9,318788.9,15384,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250829,127524.00
01/08/2016 06:00,2,0.000,ALERT,210.80,297.87,59.959,1452250804,"201051344000417","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,312814.2,312814.2,15450,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250831,127525.00
01/08/2016 06:00,2,0.000,ALERT,210.80,299.67,59.949,1452250804,"274151322000083","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,587957.9,587957.9,4613,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250833,127526.00
01/08/2016 06:00,2,0.000,ALERT,211.25,298.77,59.954,1452250804,"274151322000076","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,624619.8,624619.8,4590,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250834,127527.00
01/08/2016 06:00,2,0.000,ALERT,211.25,301.17,59.970,1452250804,"201051344000868","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,304586.4,304586.4,10698,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250836,127528.00
01/08/2016 06:00,2,0.000,ALERT,210.80,300.27,59.954,1452250804,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,617236.5,617236.5,4622,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250838,127529.00
01/08/2016 06:00,2,0.000,ALERT,211.03,300.27,59.949,1452250804,"201051344000988","219011344069620",0.00,3.00,0,296.66,303.58,0.0,0.0,0.000,304616.1,304616.1,10732,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250840,127530.00
01/08/2016 06:00,2,0.000,ALERT,210.12,297.57,59.954,1452250804,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.07,0.0,0.0,0.000,316964.6,316964.6,15361,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250842,127531.00
01/08/2016 06:00,2,0.000,ALERT,211.25,300.57,59.959,1452250804,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,314666.9,314666.9,10745,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250844,127532.00
01/08/2016 06:00,2,0.000,ALERT,211.70,300.27,59.959,1452250804,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,311979.4,311979.4,10728,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250845,127533.00
01/08/2016 06:00,2,0.000,ALERT,210.80,298.47,59.949,1452250804,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,318179.2,318179.2,15415,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250847,127534.00
01/08/2016 06:00,2,0.000,ALERT,210.57,297.87,59.959,1452250804,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,315906.5,315906.5,15416,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250849,127535.00
01/08/2016 06:00,2,0.000,ALERT,210.57,298.47,59.949,1452250804,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.37,0.0,0.0,0.000,319120.3,319120.3,15420,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250851,127536.00
01/08/2016 06:00,2,0.000,ALERT,210.57,297.87,59.986,1452250804,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,313306.9,313306.9,15390,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250853,127537.00
01/08/2016 06:00,2,0.000,ALERT,210.12,298.47,59.933,1452250804,"274151322000088","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,570849.8,570849.8,4548,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250854,127538.00
01/08/2016 06:00,2,0.000,ALERT,211.03,297.26,59.938,1452250804,"274151322000068","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,477967.8,477967.8,4808,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250856,127539.00
01/08/2016 06:00,2,0.000,ALERT,210.12,298.47,59.954,1452250804,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,309795.8,309795.8,15370,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250858,127540.00
01/08/2016 06:00,2,0.000,ALERT,210.80,300.87,59.996,1452250804,"201051344000594","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,315662.3,315662.3,10747,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250860,127541.00
01/08/2016 06:00,2,0.000,ALERT,210.35,297.87,59.959,1452250804,"201051344001203","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,316238.9,316238.9,15387,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452250862,127542.00
01/08/2016 06:00,2,0.000,ALERT,210.35,298.47,59.965,1452250804,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,583198.5,583198.5,4555,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250863,127543.00
01/08/2016 06:00,2,0.000,ALERT,211.25,299.37,59.938,1452250804,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,304916.9,304916.9,10726,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250865,127544.00
01/08/2016 06:00,2,0.000,ALERT,210.35,298.17,59.933,1452250804,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,314656.1,314656.1,15392,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250867,127545.00
01/08/2016 06:00,2,0.000,ALERT,211.03,300.27,59.954,1452250804,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,318284.6,318284.6,10693,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250869,127546.00
01/08/2016 06:00,2,0.000,ALERT,211.25,299.07,59.954,1452250804,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,311871.6,311871.6,10725,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250871,127547.00
01/08/2016 06:00,2,0.000,ALERT,211.25,300.57,60.007,1452250804,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,319865.3,319865.3,10684,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250873,127548.00
01/08/2016 06:00,2,0.000,ALERT,211.03,300.27,59.949,1452250804,"201051344000983","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,314796.3,314796.3,10713,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250874,127549.00
01/08/2016 06:00,2,0.000,ALERT,210.80,299.67,59.954,1452250804,"201051344001158","219011344069620",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,309856.2,309856.2,10758,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250876,127550.00
01/08/2016 06:00,2,0.000,ALERT,211.48,300.57,59.922,1452250804,"201051344000576","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,312836.3,312836.3,10692,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250878,127551.00
01/08/2016 06:00,2,0.000,ALERT,210.57,297.57,59.944,1452250804,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,558280.8,558280.8,4589,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452250880,127552.00
01/08/2016 06:15,2,0.000,ALERT,211.03,299.37,59.954,1452251703,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,313148.5,313148.5,10703,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251705,127553.00
01/08/2016 06:15,2,0.000,ALERT,209.67,297.57,59.959,1452251703,"274151322000085","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,585847.9,585847.9,4573,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251707,127554.00
01/08/2016 06:15,2,0.000,ALERT,210.80,298.47,59.959,1452251703,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,305666.0,305666.0,10759,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251709,127555.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.07,59.970,1452251703,"201051344000469","219011344069620",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,307085.1,307085.1,10729,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251711,127556.00
01/08/2016 06:15,2,0.000,ALERT,209.67,297.87,59.965,1452251703,"201051344000646","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,311442.1,311442.1,15386,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251712,127557.00
01/08/2016 06:15,2,0.000,ALERT,209.90,299.07,59.959,1452251703,"274151322000052","219011344069620",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,593672.0,593672.0,4584,0,0,0,L,1151911521,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251714,127558.00
01/08/2016 06:15,2,0.000,ALERT,210.12,298.17,59.959,1452251703,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,316353.6,316353.6,15379,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251716,127559.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.07,59.912,1452251703,"201051344001230","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,314536.0,314536.0,15432,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251718,127560.00
01/08/2016 06:15,2,0.000,ALERT,211.03,299.67,59.949,1452251703,"201051344000582","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,309502.8,309502.8,15376,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251720,127561.00
01/08/2016 06:15,2,0.000,ALERT,210.12,298.77,59.959,1452251703,"201051344000955","219011344069620",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,318849.6,318849.6,15356,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251722,127562.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.17,59.949,1452251703,"274151322000094","219011344069620",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,477646.5,477646.5,4821,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251723,127563.00
01/08/2016 06:15,2,0.000,ALERT,211.03,300.57,59.954,1452251703,"201051344000579","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,320251.0,320251.0,10738,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251725,127564.00
01/08/2016 06:15,2,0.000,ALERT,210.35,299.37,59.912,1452251703,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,316946.4,316946.4,15438,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251727,127565.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.77,59.981,1452251703,"201051344000438","219011344069620",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,318788.9,318788.9,15386,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251729,127566.00
01/08/2016 06:15,2,0.000,ALERT,210.80,298.77,59.954,1452251703,"201051344000417","219011344069620",0.00,3.00,0,296.06,299.67,0.0,0.0,0.000,312814.2,312814.2,15452,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251731,127567.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.77,59.949,1452251703,"274151322000083","219011344069620",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,587957.9,587957.9,4615,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251732,127568.00
01/08/2016 06:15,2,0.000,ALERT,211.03,298.77,59.954,1452251703,"274151322000076","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,624619.8,624619.8,4592,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251734,127569.00
01/08/2016 06:15,2,0.000,ALERT,211.25,300.87,59.959,1452251703,"201051344000868","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,304586.4,304586.4,10700,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251736,127570.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.97,59.965,1452251703,"274151322000095","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,617236.5,617236.5,4624,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251738,127571.00
01/08/2016 06:15,2,0.000,ALERT,210.80,299.67,59.954,1452251703,"201051344000988","219011344069620",0.00,3.00,0,295.16,301.47,0.0,0.0,0.000,304616.1,304616.1,10734,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251740,127572.00
01/08/2016 06:15,2,0.000,ALERT,210.35,297.87,59.959,1452251703,"201051344001025","219011344069620",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,316964.6,316964.6,15363,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251742,127573.00
01/08/2016 06:15,2,0.000,ALERT,211.03,299.97,59.954,1452251703,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,314666.9,314666.9,10747,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251744,127574.00
01/08/2016 06:15,2,0.000,ALERT,211.48,299.97,59.965,1452251703,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,311979.4,311979.4,10730,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251746,127575.00
01/08/2016 06:15,2,0.000,ALERT,210.80,299.07,59.970,1452251703,"201051344000685","219011344069620",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,318179.2,318179.2,15417,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251748,127576.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1452251703,"201051344000917","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,315906.5,315906.5,15418,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251749,127577.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1452251703,"201051344001145","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,319120.3,319120.3,15422,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251751,127578.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.17,59.965,1452251703,"201051344000651","219011344069620",0.00,2.00,0,295.76,299.67,0.0,0.0,0.000,313306.9,313306.9,15392,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251753,127579.00
01/08/2016 06:15,2,0.000,ALERT,210.12,298.17,59.959,1452251703,"274151322000088","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,570849.8,570849.8,4550,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251755,127580.00
01/08/2016 06:15,2,0.000,ALERT,211.03,297.87,59.965,1452251703,"274151322000068","219011344069620",0.00,4.00,0,295.76,299.07,0.0,0.0,0.000,477967.8,477967.8,4810,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251757,127581.00
01/08/2016 06:15,2,0.000,ALERT,209.90,298.47,59.959,1452251703,"201051344001135","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,309795.8,309795.8,15372,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251758,127582.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.97,59.959,1452251703,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,315662.3,315662.3,10749,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251760,127583.00
01/08/2016 06:15,2,0.000,ALERT,210.35,297.87,59.959,1452251703,"201051344001203","219011344069620",0.00,2.50,0,296.06,301.77,0.0,0.0,0.000,316238.9,316238.9,15389,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251762,127584.00
01/08/2016 06:15,2,0.000,ALERT,210.57,299.07,59.959,1452251703,"274151322000054","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,583198.5,583198.5,4557,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452251764,127585.00
01/08/2016 06:15,2,0.000,ALERT,211.25,299.67,59.938,1452251703,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,304916.9,304916.9,10728,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251765,127586.00
01/08/2016 06:15,2,0.000,ALERT,210.57,298.77,60.018,1452251703,"201051344001093","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,314656.1,314656.1,15394,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251767,127587.00
01/08/2016 06:15,2,0.000,ALERT,211.03,299.97,59.944,1452251703,"201051344000900","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,318284.6,318284.6,10695,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251769,127588.00
01/08/2016 06:15,2,0.000,ALERT,211.48,299.67,60.018,1452251703,"201051344000648","219011344069620",0.00,2.00,0,297.26,301.77,0.0,0.0,0.000,311871.6,311871.6,10727,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251771,127589.00
01/08/2016 06:15,2,0.000,ALERT,211.25,300.57,59.975,1452251703,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,319865.3,319865.3,10686,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251773,127590.00
01/08/2016 06:15,2,0.000,ALERT,211.25,300.27,59.975,1452251703,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,314796.3,314796.3,10715,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251775,127591.00
01/08/2016 06:15,2,0.000,ALERT,211.25,299.97,60.007,1452251703,"201051344001158","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,309856.2,309856.2,10760,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251776,127592.00
01/08/2016 06:15,2,0.000,ALERT,211.70,300.57,60.007,1452251703,"201051344000576","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,312836.3,312836.3,10694,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251778,127593.00
01/08/2016 06:15,2,0.000,ALERT,210.57,297.87,59.944,1452251703,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,558280.8,558280.8,4591,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452251780,127594.00
01/08/2016 06:30,2,0.000,ALERT,212.16,300.87,59.991,1452252604,"201051344000645","219011344069620",0.00,3.30,0,296.66,302.68,0.0,0.0,0.000,313148.5,313148.5,10705,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252606,127595.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.67,59.981,1452252604,"274151322000085","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,585847.9,585847.9,4575,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252608,127596.00
01/08/2016 06:30,2,0.000,ALERT,212.16,300.57,59.981,1452252604,"201051344000633","219011344069620",0.00,2.50,0,295.16,302.37,0.0,0.0,0.000,305666.0,305666.0,10761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252610,127597.00
01/08/2016 06:30,2,0.000,ALERT,211.48,300.87,59.986,1452252604,"201051344000469","219011344069620",0.00,2.00,0,296.06,302.37,0.0,0.0,0.000,307085.1,307085.1,10731,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252612,127598.00
01/08/2016 06:30,2,0.000,ALERT,210.57,299.07,59.981,1452252604,"201051344000646","219011344069620",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,311442.1,311442.1,15388,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252614,127599.00
01/08/2016 06:30,2,0.000,ALERT,211.03,300.27,59.970,1452252604,"274151322000052","219011344069620",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,593672.0,593672.0,4586,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252616,127600.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.37,59.986,1452252604,"201051344000585","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,316353.6,316353.6,15381,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252618,127601.00
01/08/2016 06:30,2,0.000,ALERT,211.03,299.37,59.996,1452252604,"201051344001230","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,314536.0,314536.0,15434,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252619,127602.00
01/08/2016 06:30,2,0.000,ALERT,211.48,299.97,59.986,1452252604,"201051344000582","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,309502.8,309502.8,15378,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252621,127603.00
01/08/2016 06:30,2,0.000,ALERT,210.57,299.07,59.986,1452252604,"201051344000955","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,318849.6,318849.6,15358,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252623,127604.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.07,59.986,1452252604,"274151322000094","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,477646.5,477646.5,4823,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252625,127605.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.986,1452252604,"201051344000579","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,320251.0,320251.0,10740,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252627,127606.00
01/08/2016 06:30,2,0.000,ALERT,210.57,299.07,59.938,1452252604,"201051344000890","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,316946.4,316946.4,15440,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252628,127607.00
01/08/2016 06:30,2,0.000,ALERT,211.03,298.77,59.981,1452252604,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,318788.9,318788.9,15388,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252630,127608.00
01/08/2016 06:30,2,0.000,ALERT,211.25,298.47,59.975,1452252604,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,312814.2,312814.2,15454,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252632,127609.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.97,59.981,1452252604,"274151322000083","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,587957.9,587957.9,4617,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252634,127610.00
01/08/2016 06:30,2,0.000,ALERT,211.70,299.67,59.965,1452252604,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,624619.8,624619.8,4594,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252636,127611.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.77,59.970,1452252604,"201051344000868","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,304586.4,304586.4,10702,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252637,127612.00
01/08/2016 06:30,2,0.000,ALERT,211.25,300.87,59.970,1452252604,"274151322000095","219011344069620",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,617236.5,617236.5,4626,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252639,127613.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.928,1452252604,"201051344000988","219011344069620",0.00,3.30,0,295.46,302.37,0.0,0.0,0.000,304616.1,304616.1,10736,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252641,127614.00
01/08/2016 06:30,2,0.000,ALERT,210.80,298.17,59.970,1452252604,"201051344001025","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,316964.6,316964.6,15365,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252643,127615.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.970,1452252604,"201051344000458","219011344069620",0.00,4.00,0,297.87,303.58,0.0,0.0,0.000,314666.9,314666.9,10749,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252645,127616.00
01/08/2016 06:30,2,0.000,ALERT,212.16,300.87,59.938,1452252604,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,311979.4,311979.4,10732,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252647,127617.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.07,59.965,1452252604,"201051344000685","219011344069620",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,318179.2,318179.2,15419,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252648,127618.00
01/08/2016 06:30,2,0.000,ALERT,211.03,298.47,59.991,1452252604,"201051344000917","219011344069620",0.00,3.70,0,295.76,299.97,0.0,0.0,0.000,315906.5,315906.5,15420,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252650,127619.00
01/08/2016 06:30,2,0.000,ALERT,211.25,299.37,59.970,1452252604,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,319120.3,319120.3,15424,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252652,127620.00
01/08/2016 06:30,2,0.000,ALERT,211.03,298.17,59.959,1452252604,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,313306.9,313306.9,15394,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252654,127621.00
01/08/2016 06:30,2,0.000,ALERT,211.03,299.67,59.954,1452252604,"274151322000088","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,570849.8,570849.8,4552,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252656,127622.00
01/08/2016 06:30,2,0.000,ALERT,211.93,299.07,59.954,1452252604,"274151322000068","219011344069620",0.00,4.00,0,296.66,300.27,0.0,0.0,0.000,477967.8,477967.8,4812,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252657,127623.00
01/08/2016 06:30,2,0.000,ALERT,210.57,298.77,59.933,1452252604,"201051344001135","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,309795.8,309795.8,15374,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252659,127624.00
01/08/2016 06:30,2,0.000,ALERT,211.25,301.77,59.944,1452252604,"201051344000594","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,315662.3,315662.3,10751,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252661,127625.00
01/08/2016 06:30,2,0.000,ALERT,211.03,298.47,59.996,1452252604,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,316238.9,316238.9,15391,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252663,127626.00
01/08/2016 06:30,2,0.000,ALERT,211.03,299.97,59.954,1452252604,"274151322000054","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,583198.5,583198.5,4559,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252665,127627.00
01/08/2016 06:30,2,0.000,ALERT,211.93,300.57,59.954,1452252604,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,304916.9,304916.9,10730,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252667,127628.00
01/08/2016 06:30,2,0.000,ALERT,211.03,299.07,59.959,1452252604,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.57,0.0,0.0,0.000,314656.1,314656.1,15396,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252668,127629.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.986,1452252604,"201051344000900","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,318284.6,318284.6,10697,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252670,127630.00
01/08/2016 06:30,2,0.000,ALERT,211.70,300.27,59.949,1452252604,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,311871.6,311871.6,10729,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252672,127631.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.47,59.965,1452252604,"201051344000569","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,319865.3,319865.3,10688,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252674,127632.00
01/08/2016 06:30,2,0.000,ALERT,211.48,301.17,59.944,1452252604,"201051344000983","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,314796.3,314796.3,10717,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252676,127633.00
01/08/2016 06:30,2,0.000,ALERT,211.70,300.87,59.954,1452252604,"201051344001158","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,309856.2,309856.2,10762,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252678,127634.00
01/08/2016 06:30,2,0.000,ALERT,212.16,301.47,60.007,1452252604,"201051344000576","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,312836.3,312836.3,10696,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452252680,127635.00
01/08/2016 06:30,2,0.000,ALERT,211.25,298.47,59.949,1452252604,"274151322000087","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,558280.8,558280.8,4593,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452252682,127636.00
01/08/2016 06:45,2,0.000,ALERT,211.48,300.27,60.007,1452253503,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,313148.5,313148.5,10707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253505,127637.00
01/08/2016 06:45,2,0.000,ALERT,210.57,298.17,59.949,1452253503,"274151322000085","219011344069620",0.00,3.70,0,296.96,302.68,0.0,0.0,0.000,585847.9,585847.9,4577,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253507,127638.00
01/08/2016 06:45,2,0.000,ALERT,211.48,299.67,59.959,1452253503,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,305666.0,305666.0,10763,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253509,127639.00
01/08/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1452253503,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,307085.1,307085.1,10733,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253510,127640.00
01/08/2016 06:45,2,0.000,ALERT,210.12,297.57,59.965,1452253503,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,311442.1,311442.1,15390,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253512,127641.00
01/08/2016 06:45,2,0.000,ALERT,210.12,297.87,59.954,1452253503,"274151322000052","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,593672.0,593672.0,4588,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253514,127642.00
01/08/2016 06:45,2,0.000,ALERT,210.35,297.87,59.959,1452253503,"201051344000585","219011344069620",0.00,3.30,0,296.36,300.57,0.0,0.0,0.000,316353.6,316353.6,15383,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253516,127643.00
01/08/2016 06:45,2,0.000,ALERT,210.35,298.17,59.975,1452253503,"201051344001230","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,314536.0,314536.0,15436,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253518,127644.00
01/08/2016 06:45,2,0.000,ALERT,210.80,298.77,59.981,1452253503,"201051344000582","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,309502.8,309502.8,15380,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253520,127645.00
01/08/2016 06:45,2,0.000,ALERT,209.90,297.57,59.933,1452253503,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,318849.6,318849.6,15360,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253522,127646.00
01/08/2016 06:45,2,0.000,ALERT,210.57,297.57,59.965,1452253503,"274151322000094","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,477646.5,477646.5,4825,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253523,127647.00
01/08/2016 06:45,2,0.000,ALERT,211.03,300.87,59.965,1452253503,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,320251.0,320251.0,10742,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253525,127648.00
01/08/2016 06:45,2,0.000,ALERT,210.12,298.17,59.981,1452253503,"201051344000890","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,316946.4,316946.4,15442,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253527,127649.00
01/08/2016 06:45,2,0.000,ALERT,210.35,297.87,59.959,1452253503,"201051344000438","219011344069620",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,318788.9,318788.9,15390,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253529,127650.00
01/08/2016 06:45,2,0.000,ALERT,210.35,296.96,59.928,1452253503,"201051344000417","219011344069620",0.00,2.50,0,296.06,299.67,0.0,0.0,0.000,312814.2,312814.2,15456,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253531,127651.00
01/08/2016 06:45,2,0.000,ALERT,210.35,298.77,59.975,1452253503,"274151322000083","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,587957.9,587957.9,4619,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253533,127652.00
01/08/2016 06:45,2,0.000,ALERT,211.25,298.47,60.002,1452253503,"274151322000076","219011344069620",0.00,3.30,0,296.96,302.98,0.0,0.0,0.000,624619.8,624619.8,4596,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253535,127653.00
01/08/2016 06:45,2,0.000,ALERT,210.80,300.57,59.970,1452253503,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,304586.4,304586.4,10704,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253537,127654.00
01/08/2016 06:45,2,0.000,ALERT,210.57,299.37,59.975,1452253503,"274151322000095","219011344069620",0.00,2.50,0,298.17,303.58,0.0,0.0,0.000,617236.5,617236.5,4628,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253538,127655.00
01/08/2016 06:45,2,0.000,ALERT,210.80,300.27,59.970,1452253503,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,304616.1,304616.1,10738,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253540,127656.00
01/08/2016 06:45,2,0.000,ALERT,209.90,296.96,59.944,1452253503,"201051344001025","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,316964.6,316964.6,15367,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253542,127657.00
01/08/2016 06:45,2,0.000,ALERT,210.80,300.27,59.944,1452253503,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,314666.9,314666.9,10751,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253544,127658.00
01/08/2016 06:45,2,0.000,ALERT,211.48,300.27,59.970,1452253503,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,311979.4,311979.4,10734,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253546,127659.00
01/08/2016 06:45,2,0.000,ALERT,210.57,297.57,59.975,1452253503,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,318179.2,318179.2,15421,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253547,127660.00
01/08/2016 06:45,2,0.000,ALERT,210.57,297.26,59.981,1452253503,"201051344000917","219011344069620",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,315906.5,315906.5,15422,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253549,127661.00
01/08/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1452253503,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,319120.3,319120.3,15426,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253551,127662.00
01/08/2016 06:45,2,0.000,ALERT,210.35,297.26,59.975,1452253503,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,313306.9,313306.9,15396,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253553,127663.00
01/08/2016 06:45,2,0.000,ALERT,210.12,298.17,59.986,1452253503,"274151322000088","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,570849.8,570849.8,4554,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253555,127664.00
01/08/2016 06:45,2,0.000,ALERT,211.03,297.57,59.975,1452253503,"274151322000068","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,477967.8,477967.8,4814,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253556,127665.00
01/08/2016 06:45,2,0.000,ALERT,209.90,297.57,59.975,1452253503,"201051344001135","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,309795.8,309795.8,15376,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253558,127666.00
01/08/2016 06:45,2,0.000,ALERT,210.57,300.87,59.965,1452253503,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,315662.3,315662.3,10753,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253560,127667.00
01/08/2016 06:45,2,0.000,ALERT,209.90,296.96,59.970,1452253503,"201051344001203","219011344069620",0.00,2.50,0,296.06,302.07,0.0,0.0,0.000,316238.9,316238.9,15393,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253562,127668.00
01/08/2016 06:45,2,0.000,ALERT,210.35,298.77,59.949,1452253503,"274151322000054","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,583198.5,583198.5,4561,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253564,127669.00
