ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 06:45,2,0.000,ALERT,211.25,299.67,60.002,1452253503,"201051344000867","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,304916.9,304916.9,10732,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253565,127670.00
01/08/2016 06:45,2,0.000,ALERT,210.12,297.57,59.938,1452253503,"201051344001093","219011344069620",0.00,3.70,0,296.06,300.27,0.0,0.0,0.000,314656.1,314656.1,15398,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253567,127671.00
01/08/2016 06:45,2,0.000,ALERT,210.57,299.97,59.981,1452253503,"201051344000900","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,318284.6,318284.6,10699,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253569,127672.00
01/08/2016 06:45,2,0.000,ALERT,211.03,299.67,59.986,1452253503,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,311871.6,311871.6,10731,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253571,127673.00
01/08/2016 06:45,2,0.000,ALERT,211.03,300.87,59.986,1452253503,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,319865.3,319865.3,10690,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253573,127674.00
01/08/2016 06:45,2,0.000,ALERT,210.80,300.27,59.991,1452253503,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314796.3,314796.3,10719,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253575,127675.00
01/08/2016 06:45,2,0.000,ALERT,211.03,299.97,59.975,1452253503,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,309856.2,309856.2,10764,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253576,127676.00
01/08/2016 06:45,2,0.000,ALERT,211.25,300.57,59.981,1452253503,"201051344000576","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,312836.3,312836.3,10698,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452253578,127677.00
01/08/2016 06:45,2,0.000,ALERT,210.35,297.26,59.991,1452253503,"274151322000087","219011344069620",0.00,4.50,0,295.76,301.47,0.0,0.0,0.000,558280.8,558280.8,4595,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452253580,127678.00
01/08/2016 07:00,2,0.000,ALERT,210.80,298.77,59.991,1452254403,"201051344000645","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,313148.5,313148.5,10709,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254405,127679.00
01/08/2016 07:00,2,0.000,ALERT,210.12,297.57,59.981,1452254403,"274151322000085","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,585847.9,585847.9,4579,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254407,127680.00
01/08/2016 07:00,2,0.000,ALERT,210.80,298.77,59.975,1452254403,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,305666.0,305666.0,10765,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254409,127681.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1452254403,"201051344000469","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,307085.1,307085.1,10735,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254410,127682.00
01/08/2016 07:00,2,0.000,ALERT,209.90,297.87,60.018,1452254403,"201051344000646","219011344069620",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,311442.1,311442.1,15392,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254412,127683.00
01/08/2016 07:00,2,0.000,ALERT,209.67,297.57,60.012,1452254403,"274151322000052","219011344069620",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,593672.0,593672.0,4590,0,0,0,L,1151911521,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254414,127684.00
01/08/2016 07:00,2,0.000,ALERT,210.12,298.17,59.981,1452254403,"201051344000585","219011344069620",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,316353.6,316353.6,15385,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254416,127685.00
01/08/2016 07:00,2,0.000,ALERT,209.90,298.17,59.975,1452254403,"201051344001230","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,314536.0,314536.0,15438,0,0,0,L,1122011218,0,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254418,127686.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.77,59.991,1452254403,"201051344000582","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,309502.8,309502.8,15382,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254420,127687.00
01/08/2016 07:00,2,0.000,ALERT,209.67,297.87,59.970,1452254403,"201051344000955","219011344069620",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,318849.6,318849.6,15362,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254421,127688.00
01/08/2016 07:00,2,0.000,ALERT,209.90,296.66,59.970,1452254403,"274151322000094","219011344069620",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,477646.5,477646.5,4827,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254423,127689.00
01/08/2016 07:00,2,0.000,ALERT,210.35,299.67,59.996,1452254403,"201051344000579","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,320251.0,320251.0,10744,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254425,127690.00
01/08/2016 07:00,2,0.000,ALERT,209.90,298.47,59.981,1452254403,"201051344000890","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,316946.4,316946.4,15444,0,0,0,L,1122011218,0,120.65,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254427,127691.00
01/08/2016 07:00,2,0.000,ALERT,210.35,298.17,59.981,1452254403,"201051344000438","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,318788.9,318788.9,15392,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254429,127692.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.17,59.965,1452254403,"201051344000417","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,312814.2,312814.2,15458,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254430,127693.00
01/08/2016 07:00,2,0.000,ALERT,209.90,297.87,59.949,1452254403,"274151322000083","219011344069620",0.00,3.30,0,296.36,299.97,0.0,0.0,0.000,587957.9,587957.9,4621,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254432,127694.00
01/08/2016 07:00,2,0.000,ALERT,210.57,297.26,59.986,1452254403,"274151322000076","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,624619.8,624619.8,4598,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254434,127695.00
01/08/2016 07:00,2,0.000,ALERT,210.35,299.67,59.996,1452254403,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,304586.4,304586.4,10706,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254436,127696.00
01/08/2016 07:00,2,0.000,ALERT,209.90,298.47,59.986,1452254403,"274151322000095","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,617236.5,617236.5,4630,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254438,127697.00
01/08/2016 07:00,2,0.000,ALERT,210.35,298.77,59.986,1452254403,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,304616.1,304616.1,10740,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254440,127698.00
01/08/2016 07:00,2,0.000,ALERT,210.12,297.57,59.975,1452254403,"201051344001025","219011344069620",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,316964.6,316964.6,15369,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254442,127699.00
01/08/2016 07:00,2,0.000,ALERT,211.03,300.27,60.002,1452254403,"201051344000458","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,314666.9,314666.9,10753,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254443,127700.00
01/08/2016 07:00,2,0.000,ALERT,211.93,300.27,59.981,1452254403,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,311979.4,311979.4,10736,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254445,127701.00
01/08/2016 07:00,2,0.000,ALERT,211.03,298.77,60.002,1452254403,"201051344000685","219011344069620",0.00,3.00,0,295.46,300.27,0.0,0.0,0.000,318179.2,318179.2,15423,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254447,127702.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.17,60.023,1452254403,"201051344000917","219011344069620",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,315906.5,315906.5,15424,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254449,127703.00
01/08/2016 07:00,2,0.000,ALERT,210.80,298.77,59.981,1452254403,"201051344001145","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,319120.3,319120.3,15428,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254451,127704.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.17,59.944,1452254403,"201051344000651","219011344069620",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,313306.9,313306.9,15398,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254453,127705.00
01/08/2016 07:00,2,0.000,ALERT,209.67,296.96,59.970,1452254403,"274151322000088","219011344069620",0.00,4.00,0,295.76,299.67,0.0,0.0,0.000,570849.8,570849.8,4556,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254454,127706.00
01/08/2016 07:00,2,0.000,ALERT,210.57,296.36,59.981,1452254403,"274151322000068","219011344069620",0.00,4.00,0,295.46,298.77,0.0,0.0,0.000,477967.8,477967.8,4816,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254456,127707.00
01/08/2016 07:00,2,0.000,ALERT,210.12,298.77,59.975,1452254403,"201051344001135","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,309795.8,309795.8,15378,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254458,127708.00
01/08/2016 07:00,2,0.000,ALERT,210.80,300.57,59.986,1452254403,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,315662.3,315662.3,10755,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254460,127709.00
01/08/2016 07:00,2,0.000,ALERT,210.57,298.47,59.975,1452254403,"201051344001203","219011344069620",0.00,2.50,0,295.46,301.77,0.0,0.0,0.000,316238.9,316238.9,15395,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254462,127710.00
01/08/2016 07:00,2,0.000,ALERT,209.90,298.17,59.996,1452254403,"274151322000054","219011344069620",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,583198.5,583198.5,4563,0,0,0,L,1151911521,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254463,127711.00
01/08/2016 07:00,2,0.000,ALERT,211.48,299.37,59.965,1452254403,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,304916.9,304916.9,10734,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254465,127712.00
01/08/2016 07:00,2,0.000,ALERT,210.35,298.77,59.965,1452254403,"201051344001093","219011344069620",0.00,3.30,0,295.76,299.97,0.0,0.0,0.000,314656.1,314656.1,15400,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254467,127713.00
01/08/2016 07:00,2,0.000,ALERT,211.03,299.97,59.975,1452254403,"201051344000900","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,318284.6,318284.6,10701,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254469,127714.00
01/08/2016 07:00,2,0.000,ALERT,211.48,299.67,59.922,1452254403,"201051344000648","219011344069620",0.00,2.00,0,297.26,302.07,0.0,0.0,0.000,311871.6,311871.6,10733,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254471,127715.00
01/08/2016 07:00,2,0.000,ALERT,211.25,300.87,59.928,1452254403,"201051344000569","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,319865.3,319865.3,10692,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452254473,127716.00
01/08/2016 07:00,2,0.000,ALERT,211.25,300.57,59.959,1452254403,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,314796.3,314796.3,10721,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254474,127717.00
01/08/2016 07:00,2,0.000,ALERT,211.48,300.27,59.970,1452254403,"201051344001158","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,309856.2,309856.2,10766,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254476,127718.00
01/08/2016 07:00,2,0.000,ALERT,211.70,300.57,59.996,1452254403,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,312836.3,312836.3,10700,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254478,127719.00
01/08/2016 07:00,2,0.000,ALERT,210.12,295.76,59.954,1452254403,"274151322000087","219011344069620",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,558280.8,558280.8,4597,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452254480,127720.00
01/08/2016 07:15,2,0.000,ALERT,212.16,300.87,59.981,1452255304,"201051344000645","219011344069620",0.00,3.30,0,297.26,302.68,0.0,0.0,0.000,313148.5,313148.5,10711,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255306,127721.00
01/08/2016 07:15,2,0.000,ALERT,210.80,298.17,59.981,1452255304,"274151322000085","219011344069620",0.00,3.70,0,292.46,299.97,0.0,0.0,0.000,585847.9,585847.9,4581,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255308,127722.00
01/08/2016 07:15,2,0.000,ALERT,212.38,300.87,59.970,1452255304,"201051344000633","219011344069620",0.00,2.50,0,295.46,302.07,0.0,0.0,0.000,305666.0,305666.0,10767,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255309,127723.00
01/08/2016 07:15,2,0.000,ALERT,211.70,300.87,59.975,1452255304,"201051344000469","219011344069620",0.00,2.00,0,296.36,302.07,0.0,0.0,0.000,307085.1,307085.1,10737,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255311,127724.00
01/08/2016 07:15,2,0.000,ALERT,210.57,299.07,59.991,1452255304,"201051344000646","219011344069620",0.00,2.50,0,291.85,300.87,0.0,0.0,0.000,311442.1,311442.1,15394,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255313,127725.00
01/08/2016 07:15,2,0.000,ALERT,211.03,299.37,59.981,1452255304,"201051344000585","219011344069620",0.00,3.30,0,291.85,301.17,0.0,0.0,0.000,316353.6,316353.6,15387,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255316,127726.00
01/08/2016 07:15,2,0.000,ALERT,210.80,299.37,59.949,1452255304,"201051344001230","219011344069620",0.00,2.50,0,292.76,301.47,0.0,0.0,0.000,314536.0,314536.0,15440,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452255318,127727.00
01/08/2016 07:15,2,0.000,ALERT,211.25,299.97,59.975,1452255304,"201051344000582","219011344069620",0.00,2.00,0,293.06,301.77,0.0,0.0,0.000,309502.8,309502.8,15384,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255320,127728.00
01/08/2016 07:15,2,0.000,ALERT,210.35,299.37,59.970,1452255304,"201051344000955","219011344069620",0.00,3.00,0,292.46,300.87,0.0,0.0,0.000,318849.6,318849.6,15364,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255322,127729.00
01/08/2016 07:15,2,0.000,ALERT,210.57,296.96,60.012,1452255304,"274151322000094","219011344069620",0.00,2.50,0,292.16,299.07,0.0,0.0,0.000,477646.5,477646.5,4829,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255323,127730.00
01/08/2016 07:15,2,0.000,ALERT,211.70,301.47,59.991,1452255304,"201051344000579","219011344069620",0.00,3.00,0,297.57,303.28,0.0,0.0,0.000,320251.0,320251.0,10746,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255325,127731.00
01/08/2016 07:15,2,0.000,ALERT,210.57,299.67,60.007,1452255304,"201051344000890","219011344069620",0.00,3.00,0,293.06,302.07,0.0,0.0,0.000,316946.4,316946.4,15446,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255327,127732.00
01/08/2016 07:15,2,0.000,ALERT,210.80,299.07,59.970,1452255304,"201051344000438","219011344069620",0.00,2.50,0,292.76,301.47,0.0,0.0,0.000,318788.9,318788.9,15394,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255329,127733.00
01/08/2016 07:15,2,0.000,ALERT,211.03,298.77,59.981,1452255304,"201051344000417","219011344069620",0.00,2.50,0,291.55,300.57,0.0,0.0,0.000,312814.2,312814.2,15460,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255331,127734.00
01/08/2016 07:15,2,0.000,ALERT,210.57,298.47,59.965,1452255304,"274151322000083","219011344069620",0.00,3.30,0,292.76,300.27,0.0,0.0,0.000,587957.9,587957.9,4623,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255332,127735.00
01/08/2016 07:15,2,0.000,ALERT,211.25,298.17,60.007,1452255304,"274151322000076","219011344069620",0.00,3.30,0,292.76,300.27,0.0,0.0,0.000,624619.8,624619.8,4600,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255334,127736.00
01/08/2016 07:15,2,0.000,ALERT,211.70,301.47,59.981,1452255304,"201051344000868","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,304586.4,304586.4,10708,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255336,127737.00
01/08/2016 07:15,2,0.000,ALERT,210.57,298.77,59.970,1452255304,"274151322000095","219011344069620",0.00,2.50,0,293.66,300.87,0.0,0.0,0.000,617236.5,617236.5,4632,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255338,127738.00
01/08/2016 07:15,2,0.000,ALERT,211.25,300.57,59.933,1452255304,"201051344000988","219011344069620",0.00,3.00,0,294.56,302.07,0.0,0.0,0.000,304616.1,304616.1,10742,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255340,127739.00
01/08/2016 07:15,2,0.000,ALERT,210.57,298.17,59.970,1452255304,"201051344001025","219011344069620",0.00,2.00,0,292.16,301.47,0.0,0.0,0.000,316964.6,316964.6,15371,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255341,127740.00
01/08/2016 07:15,2,0.000,ALERT,211.48,301.47,60.002,1452255304,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,314666.9,314666.9,10755,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255343,127741.00
01/08/2016 07:15,2,0.000,ALERT,212.16,301.17,59.975,1452255304,"201051344000853","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,311979.4,311979.4,10738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452255345,127742.00
01/08/2016 07:15,2,0.000,ALERT,211.03,299.07,59.970,1452255304,"201051344000685","219011344069620",0.00,3.00,0,292.16,300.87,0.0,0.0,0.000,318179.2,318179.2,15425,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255347,127743.00
01/08/2016 07:15,2,0.000,ALERT,210.80,298.47,60.002,1452255304,"201051344000917","219011344069620",0.00,3.70,0,290.95,300.57,0.0,0.0,0.000,315906.5,315906.5,15426,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255349,127744.00
01/08/2016 07:15,2,0.000,ALERT,211.03,299.37,59.965,1452255304,"201051344001145","219011344069620",0.00,2.50,0,292.76,301.77,0.0,0.0,0.000,319120.3,319120.3,15430,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255350,127745.00
01/08/2016 07:15,2,0.000,ALERT,210.80,298.47,59.949,1452255304,"201051344000651","219011344069620",0.00,1.50,0,291.85,300.57,0.0,0.0,0.000,313306.9,313306.9,15400,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255352,127746.00
01/08/2016 07:15,2,0.000,ALERT,209.90,297.26,59.954,1452255304,"274151322000088","219011344069620",0.00,4.00,0,292.16,299.67,0.0,0.0,0.000,570849.8,570849.8,4558,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255354,127747.00
01/08/2016 07:15,2,0.000,ALERT,211.03,296.66,59.965,1452255304,"274151322000068","219011344069620",0.00,4.00,0,291.85,299.07,0.0,0.0,0.000,477967.8,477967.8,4818,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452255356,127748.00
01/08/2016 07:15,2,0.000,ALERT,210.35,299.07,59.996,1452255304,"201051344001135","219011344069620",0.00,2.50,0,292.46,301.47,0.0,0.0,0.000,309795.8,309795.8,15380,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255358,127749.00
01/08/2016 07:15,2,0.000,ALERT,211.25,301.47,59.970,1452255304,"201051344000594","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,315662.3,315662.3,10757,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255359,127750.00
01/08/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1452255304,"201051344001203","219011344069620",0.00,2.50,0,292.46,302.68,0.0,0.0,0.000,316238.9,316238.9,15397,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255361,127751.00
01/08/2016 07:15,2,0.000,ALERT,210.35,298.17,59.975,1452255304,"274151322000054","219011344069620",0.00,4.50,0,292.16,300.27,0.0,0.0,0.000,583198.5,583198.5,4565,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255363,127752.00
01/08/2016 07:15,2,0.000,ALERT,210.80,298.77,59.970,1452255304,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,304916.9,304916.9,10736,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255365,127753.00
01/08/2016 07:15,2,0.000,ALERT,210.12,297.87,59.965,1452255304,"201051344001093","219011344069620",0.00,3.70,0,292.16,300.87,0.0,0.0,0.000,314656.1,314656.1,15402,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255367,127754.00
01/08/2016 07:15,2,0.000,ALERT,210.57,299.67,59.933,1452255304,"201051344000900","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,318284.6,318284.6,10703,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255369,127755.00
01/08/2016 07:15,2,0.000,ALERT,211.93,300.27,60.007,1452255304,"201051344000648","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,311871.6,311871.6,10735,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255371,127756.00
01/08/2016 07:15,2,0.000,ALERT,211.48,301.17,59.970,1452255304,"201051344000569","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,319865.3,319865.3,10694,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255373,127757.00
01/08/2016 07:15,2,0.000,ALERT,211.70,300.87,59.965,1452255304,"201051344000983","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,314796.3,314796.3,10723,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452255374,127758.00
01/08/2016 07:15,2,0.000,ALERT,211.70,300.87,59.975,1452255304,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,309856.2,309856.2,10768,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452255376,127759.00
01/08/2016 07:15,2,0.000,ALERT,212.16,301.47,59.959,1452255304,"201051344000576","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,312836.3,312836.3,10702,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255378,127760.00
01/08/2016 07:15,2,0.000,ALERT,210.35,296.66,59.949,1452255304,"274151322000087","219011344069620",0.00,4.00,0,291.25,299.07,0.0,0.0,0.000,558280.8,558280.8,4599,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255380,127761.00
01/08/2016 07:15,2,0.000,ALERT,210.12,297.87,59.965,1452255304,"274151322000052","219011344069620",0.00,3.30,0,292.16,300.27,0.0,0.0,0.000,593672.0,593672.0,4592,0,0,0,L,1151911521,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452255382,127762.00
01/08/2016 07:30,2,0.000,ALERT,211.70,300.27,59.975,1452256204,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,313148.5,313148.5,10713,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256206,127763.00
01/08/2016 07:30,2,0.000,ALERT,210.57,297.26,59.981,1452256204,"274151322000085","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,585847.9,585847.9,4583,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256208,127764.00
01/08/2016 07:30,2,0.000,ALERT,211.93,299.97,59.975,1452256204,"201051344000633","219011344069620",0.00,2.50,0,296.96,311.09,0.0,0.0,0.000,305666.0,305666.0,10769,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256210,127765.00
01/08/2016 07:30,2,0.000,ALERT,211.48,300.57,59.986,1452256204,"201051344000469","219011344069620",0.00,2.00,0,297.57,309.59,0.0,0.0,0.000,307085.1,307085.1,10739,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256212,127766.00
01/08/2016 07:30,2,0.000,ALERT,210.12,298.17,59.970,1452256204,"201051344000646","219011344069620",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,311442.1,311442.1,15396,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256214,127767.00
01/08/2016 07:30,2,0.000,ALERT,209.90,297.57,59.970,1452256204,"274151322000052","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,593672.0,593672.0,4594,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256215,127768.00
01/08/2016 07:30,2,0.000,ALERT,210.57,298.77,59.975,1452256204,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,316353.6,316353.6,15389,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256217,127769.00
01/08/2016 07:30,2,0.000,ALERT,210.35,298.47,59.970,1452256204,"201051344001230","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,314536.0,314536.0,15442,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256219,127770.00
01/08/2016 07:30,2,0.000,ALERT,210.80,299.37,59.970,1452256204,"201051344000582","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,309502.8,309502.8,15386,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256221,127771.00
01/08/2016 07:30,2,0.000,ALERT,210.12,298.47,59.965,1452256204,"201051344000955","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,318849.6,318849.6,15366,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256223,127772.00
01/08/2016 07:30,2,0.000,ALERT,210.12,296.06,59.949,1452256204,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,477646.5,477646.5,4831,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256225,127773.00
01/08/2016 07:30,2,0.000,ALERT,211.70,301.47,59.970,1452256204,"201051344000579","219011344069620",0.00,3.00,0,299.07,311.09,0.0,0.0,0.000,320251.0,320251.0,10748,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256226,127774.00
01/08/2016 07:30,2,0.000,ALERT,210.35,298.77,59.991,1452256204,"201051344000890","219011344069620",0.00,3.30,0,296.96,302.07,0.0,0.0,0.000,316946.4,316946.4,15448,0,0,0,L,1122011218,0,121.33,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256228,127775.00
01/08/2016 07:30,2,0.000,ALERT,210.57,298.17,59.959,1452256204,"201051344000438","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,318788.9,318788.9,15396,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256230,127776.00
01/08/2016 07:30,2,0.000,ALERT,210.57,297.87,59.970,1452256204,"201051344000417","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,312814.2,312814.2,15462,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256232,127777.00
01/08/2016 07:30,2,0.000,ALERT,210.35,296.96,59.949,1452256204,"274151322000083","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,587957.9,587957.9,4625,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256234,127778.00
01/08/2016 07:30,2,0.000,ALERT,211.03,297.26,59.938,1452256204,"274151322000076","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,624619.8,624619.8,4602,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256236,127779.00
01/08/2016 07:30,2,0.000,ALERT,211.48,301.17,59.938,1452256204,"201051344000868","219011344069620",0.00,2.50,0,299.37,312.29,0.0,0.0,0.000,304586.4,304586.4,10710,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256238,127780.00
01/08/2016 07:30,2,0.000,ALERT,210.12,298.17,59.954,1452256204,"274151322000095","219011344069620",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,617236.5,617236.5,4634,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256240,127781.00
01/08/2016 07:30,2,0.000,ALERT,211.25,299.97,59.991,1452256204,"201051344000988","219011344069620",0.00,3.00,0,296.06,309.29,0.0,0.0,0.000,304616.1,304616.1,10744,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256242,127782.00
01/08/2016 07:30,2,0.000,ALERT,210.35,298.17,59.954,1452256204,"201051344001025","219011344069620",0.00,2.00,0,295.76,301.17,0.0,0.0,0.000,316964.6,316964.6,15373,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256244,127783.00
01/08/2016 07:30,2,0.000,ALERT,211.48,300.87,59.959,1452256204,"201051344000458","219011344069620",0.00,4.00,0,298.47,310.79,0.0,0.0,0.000,314666.9,314666.9,10757,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256245,127784.00
01/08/2016 07:30,2,0.000,ALERT,212.16,300.27,59.938,1452256204,"201051344000853","219011344069620",0.00,2.50,0,298.47,310.49,0.0,0.0,0.000,311979.4,311979.4,10740,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256247,127785.00
01/08/2016 07:30,2,0.000,ALERT,211.03,299.07,59.928,1452256204,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,318179.2,318179.2,15427,0,0,0,L,1122011218,0,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256249,127786.00
01/08/2016 07:30,2,0.000,ALERT,210.80,298.47,59.949,1452256204,"201051344000917","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,315906.5,315906.5,15428,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256251,127787.00
01/08/2016 07:30,2,0.000,ALERT,210.80,298.77,59.949,1452256204,"201051344001145","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,319120.3,319120.3,15432,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256253,127788.00
01/08/2016 07:30,2,0.000,ALERT,210.80,298.17,59.965,1452256204,"201051344000651","219011344069620",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,313306.9,313306.9,15402,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256254,127789.00
01/08/2016 07:30,2,0.000,ALERT,209.90,296.66,59.949,1452256204,"274151322000088","219011344069620",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,570849.8,570849.8,4560,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256256,127790.00
01/08/2016 07:30,2,0.000,ALERT,210.80,296.06,59.938,1452256204,"274151322000068","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,477967.8,477967.8,4820,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256258,127791.00
01/08/2016 07:30,2,0.000,ALERT,210.35,298.77,59.949,1452256204,"201051344001135","219011344069620",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,309795.8,309795.8,15382,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256260,127792.00
01/08/2016 07:30,2,0.000,ALERT,211.25,301.17,59.949,1452256204,"201051344000594","219011344069620",0.00,2.50,0,298.47,311.99,0.0,0.0,0.000,315662.3,315662.3,10759,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256261,127793.00
01/08/2016 07:30,2,0.000,ALERT,210.80,298.47,59.949,1452256204,"201051344001203","219011344069620",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,316238.9,316238.9,15399,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256263,127794.00
01/08/2016 07:30,2,0.000,ALERT,210.12,297.57,59.949,1452256204,"274151322000054","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,583198.5,583198.5,4567,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256265,127795.00
01/08/2016 07:30,2,0.000,ALERT,211.93,300.27,59.944,1452256204,"201051344000867","219011344069620",0.00,3.30,0,296.96,311.39,0.0,0.0,0.000,304916.9,304916.9,10738,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256267,127796.00
01/08/2016 07:30,2,0.000,ALERT,210.57,298.77,59.959,1452256204,"201051344001093","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,314656.1,314656.1,15404,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256269,127797.00
01/08/2016 07:30,2,0.000,ALERT,211.48,300.87,59.949,1452256204,"201051344000900","219011344069620",0.00,2.50,0,297.87,310.19,0.0,0.0,0.000,318284.6,318284.6,10705,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256270,127798.00
01/08/2016 07:30,2,0.000,ALERT,211.93,300.27,59.954,1452256204,"201051344000648","219011344069620",0.00,2.00,0,298.17,311.09,0.0,0.0,0.000,311871.6,311871.6,10737,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256272,127799.00
01/08/2016 07:30,2,0.000,ALERT,211.70,301.17,59.912,1452256204,"201051344000569","219011344069620",0.00,3.00,0,299.07,311.39,0.0,0.0,0.000,319865.3,319865.3,10696,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256274,127800.00
01/08/2016 07:30,2,0.000,ALERT,211.48,300.87,59.944,1452256204,"201051344000983","219011344069620",0.00,3.30,0,299.07,310.79,0.0,0.0,0.000,314796.3,314796.3,10725,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256276,127801.00
01/08/2016 07:30,2,0.000,ALERT,211.48,300.27,59.954,1452256204,"201051344001158","219011344069620",0.00,2.00,0,298.47,309.29,0.0,0.0,0.000,309856.2,309856.2,10770,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256278,127802.00
01/08/2016 07:30,2,0.000,ALERT,211.93,301.17,59.954,1452256204,"201051344000576","219011344069620",0.00,2.50,0,299.07,310.49,0.0,0.0,0.000,312836.3,312836.3,10704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452256280,127803.00
01/08/2016 07:30,2,0.000,ALERT,210.35,296.36,59.949,1452256204,"274151322000087","219011344069620",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,558280.8,558280.8,4601,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452256282,127804.00
01/08/2016 07:45,2,0.000,ALERT,212.61,301.47,59.965,1452257104,"201051344000645","219011344069620",0.00,3.30,0,298.77,311.09,0.0,0.0,0.000,313148.5,313148.5,10715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257106,127805.00
01/08/2016 07:45,2,0.000,ALERT,211.25,298.17,59.970,1452257104,"274151322000085","219011344069620",0.00,3.70,0,295.46,300.27,0.0,0.0,0.000,585847.9,585847.9,4585,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257107,127806.00
01/08/2016 07:45,2,0.000,ALERT,212.83,300.87,59.975,1452257104,"201051344000633","219011344069620",0.00,2.50,0,296.96,303.88,0.0,0.0,0.000,305666.0,305666.0,10771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257109,127807.00
01/08/2016 07:45,2,0.000,ALERT,212.38,301.47,60.012,1452257104,"201051344000469","219011344069620",0.00,2.00,0,297.57,303.28,0.0,0.0,0.000,307085.1,307085.1,10741,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257111,127808.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.97,59.949,1452257104,"201051344000646","219011344069620",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,311442.1,311442.1,15398,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257113,127809.00
01/08/2016 07:45,2,0.000,ALERT,210.80,298.77,59.959,1452257104,"274151322000052","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,593672.0,593672.0,4596,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257114,127810.00
01/08/2016 07:45,2,0.000,ALERT,211.48,300.27,59.965,1452257104,"201051344000585","219011344069620",0.00,3.00,0,296.06,302.07,0.0,0.0,0.000,316353.6,316353.6,15391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257116,127811.00
01/08/2016 07:45,2,0.000,ALERT,211.25,300.57,59.975,1452257104,"201051344001230","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,314536.0,314536.0,15444,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257118,127812.00
01/08/2016 07:45,2,0.000,ALERT,211.70,300.87,59.986,1452257104,"201051344000582","219011344069620",0.00,2.00,0,296.96,302.68,0.0,0.0,0.000,309502.8,309502.8,15388,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257120,127813.00
01/08/2016 07:45,2,0.000,ALERT,210.80,299.97,59.965,1452257104,"201051344000955","219011344069620",0.00,3.00,0,296.36,301.77,0.0,0.0,0.000,318849.6,318849.6,15368,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257122,127814.00
01/08/2016 07:45,2,0.000,ALERT,211.03,298.17,59.975,1452257104,"274151322000094","219011344069620",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,477646.5,477646.5,4833,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257123,127815.00
