ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 07:45,2,0.000,ALERT,212.38,302.07,59.970,1452257104,"201051344000579","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,320251.0,320251.0,10750,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257125,127816.00
01/08/2016 07:45,2,0.000,ALERT,211.03,300.57,59.970,1452257104,"201051344000890","219011344069620",0.00,3.00,0,296.66,302.68,0.0,0.0,0.000,316946.4,316946.4,15450,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257127,127817.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.97,59.965,1452257104,"201051344000438","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,318788.9,318788.9,15398,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257129,127818.00
01/08/2016 07:45,2,0.000,ALERT,211.48,299.37,59.965,1452257104,"201051344000417","219011344069620",0.00,3.00,0,295.76,301.17,0.0,0.0,0.000,312814.2,312814.2,15464,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257131,127819.00
01/08/2016 07:45,2,0.000,ALERT,211.25,298.77,59.965,1452257104,"274151322000083","219011344069620",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,587957.9,587957.9,4627,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257133,127820.00
01/08/2016 07:45,2,0.000,ALERT,211.93,299.07,59.970,1452257104,"274151322000076","219011344069620",0.00,3.30,0,295.46,300.87,0.0,0.0,0.000,624619.8,624619.8,4604,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257135,127821.00
01/08/2016 07:45,2,0.000,ALERT,212.38,302.07,59.970,1452257104,"201051344000868","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,304586.4,304586.4,10712,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257136,127822.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.67,59.954,1452257104,"274151322000095","219011344069620",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,617236.5,617236.5,4636,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257138,127823.00
01/08/2016 07:45,2,0.000,ALERT,212.16,301.47,59.975,1452257104,"201051344000988","219011344069620",0.00,3.00,0,296.06,303.58,0.0,0.0,0.000,304616.1,304616.1,10746,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257140,127824.00
01/08/2016 07:45,2,0.000,ALERT,211.03,299.07,59.928,1452257104,"201051344001025","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,316964.6,316964.6,15375,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257142,127825.00
01/08/2016 07:45,2,0.000,ALERT,212.16,301.47,59.949,1452257104,"201051344000458","219011344069620",0.00,4.00,0,298.77,305.08,0.0,0.0,0.000,314666.9,314666.9,10759,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257144,127826.00
01/08/2016 07:45,2,0.000,ALERT,212.83,301.47,59.986,1452257104,"201051344000853","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,311979.4,311979.4,10742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257145,127827.00
01/08/2016 07:45,2,0.000,ALERT,211.70,299.97,59.981,1452257104,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,318179.2,318179.2,15429,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257147,127828.00
01/08/2016 07:45,2,0.000,ALERT,211.48,299.67,59.981,1452257104,"201051344000917","219011344069620",0.00,3.70,0,295.76,301.17,0.0,0.0,0.000,315906.5,315906.5,15430,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257149,127829.00
01/08/2016 07:45,2,0.000,ALERT,211.70,300.57,59.933,1452257104,"201051344001145","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,319120.3,319120.3,15434,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257151,127830.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.07,59.975,1452257104,"201051344000651","219011344069620",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,313306.9,313306.9,15404,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257153,127831.00
01/08/2016 07:45,2,0.000,ALERT,210.80,298.47,59.975,1452257104,"274151322000088","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,570849.8,570849.8,4562,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257154,127832.00
01/08/2016 07:45,2,0.000,ALERT,211.70,297.87,59.959,1452257104,"274151322000068","219011344069620",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,477967.8,477967.8,4822,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257156,127833.00
01/08/2016 07:45,2,0.000,ALERT,211.03,299.97,59.975,1452257104,"201051344001135","219011344069620",0.00,3.00,0,296.66,302.37,0.0,0.0,0.000,309795.8,309795.8,15384,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257158,127834.00
01/08/2016 07:45,2,0.000,ALERT,212.16,302.07,59.986,1452257104,"201051344000594","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,315662.3,315662.3,10761,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257160,127835.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.67,59.991,1452257104,"201051344001203","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,316238.9,316238.9,15401,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257162,127836.00
01/08/2016 07:45,2,0.000,ALERT,210.80,299.07,59.949,1452257104,"274151322000054","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,583198.5,583198.5,4569,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257163,127837.00
01/08/2016 07:45,2,0.000,ALERT,212.61,300.87,59.991,1452257104,"201051344000867","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,304916.9,304916.9,10740,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257165,127838.00
01/08/2016 07:45,2,0.000,ALERT,211.25,299.67,59.981,1452257104,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,314656.1,314656.1,15406,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257167,127839.00
01/08/2016 07:45,2,0.000,ALERT,212.16,301.47,59.986,1452257104,"201051344000900","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,318284.6,318284.6,10707,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257169,127840.00
01/08/2016 07:45,2,0.000,ALERT,212.61,300.87,59.986,1452257104,"201051344000648","219011344069620",0.00,2.00,0,298.47,304.48,0.0,0.0,0.000,311871.6,311871.6,10739,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257171,127841.00
01/08/2016 07:45,2,0.000,ALERT,212.38,301.77,59.996,1452257104,"201051344000569","219011344069620",0.00,3.00,0,299.67,305.38,0.0,0.0,0.000,319865.3,319865.3,10698,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257173,127842.00
01/08/2016 07:45,2,0.000,ALERT,212.38,301.77,59.986,1452257104,"201051344000983","219011344069620",0.00,3.30,0,298.77,304.48,0.0,0.0,0.000,314796.3,314796.3,10727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452257174,127843.00
01/08/2016 07:45,2,0.000,ALERT,212.38,301.47,59.996,1452257104,"201051344001158","219011344069620",0.00,2.00,0,298.17,303.58,0.0,0.0,0.000,309856.2,309856.2,10772,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257176,127844.00
01/08/2016 07:45,2,0.000,ALERT,212.83,302.07,60.007,1452257104,"201051344000576","219011344069620",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,312836.3,312836.3,10706,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257178,127845.00
01/08/2016 07:45,2,0.000,ALERT,211.25,297.87,59.996,1452257104,"274151322000087","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,558280.8,558280.8,4603,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452257180,127846.00
01/08/2016 08:00,2,0.000,ALERT,211.93,300.57,59.970,1452258003,"201051344000645","219011344069620",0.00,3.30,0,298.17,303.88,0.0,0.0,0.000,313148.5,313148.5,10717,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258005,127847.00
01/08/2016 08:00,2,0.000,ALERT,210.35,298.17,59.959,1452258003,"274151322000085","219011344069620",0.00,3.70,0,295.46,300.87,0.0,0.0,0.000,585847.9,585847.9,4587,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258007,127848.00
01/08/2016 08:00,2,0.000,ALERT,211.93,300.57,59.975,1452258003,"201051344000633","219011344069620",0.00,2.50,0,296.66,303.28,0.0,0.0,0.000,305666.0,305666.0,10773,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258009,127849.00
01/08/2016 08:00,2,0.000,ALERT,211.48,300.57,59.975,1452258003,"201051344000469","219011344069620",0.00,2.00,0,297.26,303.58,0.0,0.0,0.000,307085.1,307085.1,10743,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258010,127850.00
01/08/2016 08:00,2,0.000,ALERT,210.35,299.97,60.018,1452258003,"201051344000646","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,311442.1,311442.1,15400,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258012,127851.00
01/08/2016 08:00,2,0.000,ALERT,210.12,297.87,59.996,1452258003,"274151322000052","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,593672.0,593672.0,4598,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258014,127852.00
01/08/2016 08:00,2,0.000,ALERT,210.80,299.97,59.959,1452258003,"201051344000585","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,316353.6,316353.6,15393,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258016,127853.00
01/08/2016 08:00,2,0.000,ALERT,210.80,300.57,59.933,1452258003,"201051344001230","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,314536.0,314536.0,15446,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258018,127854.00
01/08/2016 08:00,2,0.000,ALERT,211.25,300.87,59.954,1452258003,"201051344000582","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,309502.8,309502.8,15390,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258020,127855.00
01/08/2016 08:00,2,0.000,ALERT,210.35,299.97,59.959,1452258003,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,318849.6,318849.6,15370,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258022,127856.00
01/08/2016 08:00,2,0.000,ALERT,210.12,297.57,59.949,1452258003,"274151322000094","219011344069620",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,477646.5,477646.5,4835,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258024,127857.00
01/08/2016 08:00,2,0.000,ALERT,211.48,301.17,59.922,1452258003,"201051344000579","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,320251.0,320251.0,10752,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258025,127858.00
01/08/2016 08:00,2,0.000,ALERT,210.57,300.27,59.949,1452258003,"201051344000890","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,316946.4,316946.4,15452,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258027,127859.00
01/08/2016 08:00,2,0.000,ALERT,210.80,300.27,59.959,1452258003,"201051344000438","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,318788.9,318788.9,15400,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258029,127860.00
01/08/2016 08:00,2,0.000,ALERT,211.03,299.37,59.949,1452258003,"201051344000417","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,312814.2,312814.2,15466,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258031,127861.00
01/08/2016 08:00,2,0.000,ALERT,210.12,298.17,59.954,1452258003,"274151322000083","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,587957.9,587957.9,4629,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258033,127862.00
01/08/2016 08:00,2,0.000,ALERT,210.80,298.77,59.970,1452258003,"274151322000076","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,624619.8,624619.8,4606,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258035,127863.00
01/08/2016 08:00,2,0.000,ALERT,211.25,301.17,59.949,1452258003,"201051344000868","219011344069620",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,304586.4,304586.4,10714,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258036,127864.00
01/08/2016 08:00,2,0.000,ALERT,210.12,299.37,59.944,1452258003,"274151322000095","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,617236.5,617236.5,4638,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258038,127865.00
01/08/2016 08:00,2,0.000,ALERT,211.25,300.57,59.949,1452258003,"201051344000988","219011344069620",0.00,3.00,0,295.76,303.58,0.0,0.0,0.000,304616.1,304616.1,10748,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258040,127866.00
01/08/2016 08:00,2,0.000,ALERT,210.57,299.07,59.970,1452258003,"201051344001025","219011344069620",0.00,2.00,0,296.36,302.37,0.0,0.0,0.000,316964.6,316964.6,15377,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258042,127867.00
01/08/2016 08:00,2,0.000,ALERT,211.48,301.17,59.954,1452258003,"201051344000458","219011344069620",0.00,4.00,0,298.47,304.48,0.0,0.0,0.000,314666.9,314666.9,10761,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258044,127868.00
01/08/2016 08:00,2,0.000,ALERT,212.16,300.57,59.938,1452258003,"201051344000853","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,311979.4,311979.4,10744,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258045,127869.00
01/08/2016 08:00,2,0.000,ALERT,211.03,299.97,59.981,1452258003,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,318179.2,318179.2,15431,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258047,127870.00
01/08/2016 08:00,2,0.000,ALERT,210.80,299.67,59.928,1452258003,"201051344000917","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,315906.5,315906.5,15432,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258049,127871.00
01/08/2016 08:00,2,0.000,ALERT,211.03,300.27,59.944,1452258003,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,319120.3,319120.3,15436,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258051,127872.00
01/08/2016 08:00,2,0.000,ALERT,210.57,299.07,59.959,1452258003,"201051344000651","219011344069620",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,313306.9,313306.9,15406,0,0,0,L,1122011218,0,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258053,127873.00
01/08/2016 08:00,2,0.000,ALERT,209.90,298.17,59.970,1452258003,"274151322000088","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,570849.8,570849.8,4564,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258054,127874.00
01/08/2016 08:00,2,0.000,ALERT,210.80,296.96,59.949,1452258003,"274151322000068","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,477967.8,477967.8,4824,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258056,127875.00
01/08/2016 08:00,2,0.000,ALERT,210.35,299.97,59.949,1452258003,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,309795.8,309795.8,15386,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258058,127876.00
01/08/2016 08:00,2,0.000,ALERT,211.25,301.47,59.959,1452258003,"201051344000594","219011344069620",0.00,2.50,0,298.17,304.18,0.0,0.0,0.000,315662.3,315662.3,10763,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258060,127877.00
01/08/2016 08:00,2,0.000,ALERT,210.57,299.37,59.991,1452258003,"201051344001203","219011344069620",0.00,2.50,0,296.96,303.58,0.0,0.0,0.000,316238.9,316238.9,15403,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258062,127878.00
01/08/2016 08:00,2,0.000,ALERT,210.12,298.77,59.938,1452258003,"274151322000054","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,583198.5,583198.5,4571,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258063,127879.00
01/08/2016 08:00,2,0.000,ALERT,211.93,300.27,59.907,1452258003,"201051344000867","219011344069620",0.00,3.70,0,297.57,304.18,0.0,0.0,0.000,304916.9,304916.9,10742,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258065,127880.00
01/08/2016 08:00,2,0.000,ALERT,210.80,300.27,59.944,1452258003,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,314656.1,314656.1,15408,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258067,127881.00
01/08/2016 08:00,2,0.000,ALERT,211.48,300.57,59.959,1452258003,"201051344000900","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,318284.6,318284.6,10709,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258069,127882.00
01/08/2016 08:00,2,0.000,ALERT,211.70,299.97,59.944,1452258003,"201051344000648","219011344069620",0.00,2.00,0,297.57,303.88,0.0,0.0,0.000,311871.6,311871.6,10741,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258071,127883.00
01/08/2016 08:00,2,0.000,ALERT,211.48,300.87,59.954,1452258003,"201051344000569","219011344069620",0.00,3.00,0,298.77,304.78,0.0,0.0,0.000,319865.3,319865.3,10700,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258073,127884.00
01/08/2016 08:00,2,0.000,ALERT,211.48,300.87,59.959,1452258003,"201051344000983","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,314796.3,314796.3,10729,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258074,127885.00
01/08/2016 08:00,2,0.000,ALERT,211.48,300.57,59.949,1452258003,"201051344001158","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,309856.2,309856.2,10774,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258076,127886.00
01/08/2016 08:00,2,0.000,ALERT,211.93,300.87,59.949,1452258003,"201051344000576","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,312836.3,312836.3,10708,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258078,127887.00
01/08/2016 08:00,2,0.000,ALERT,210.12,297.26,59.938,1452258003,"274151322000087","219011344069620",0.00,4.50,0,294.26,300.57,0.0,0.0,0.000,558280.8,558280.8,4605,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258080,127888.00
01/08/2016 08:15,2,0.000,ALERT,212.16,301.17,59.981,1452258903,"201051344000645","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,313148.5,313148.5,10719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258905,127889.00
01/08/2016 08:15,2,0.000,ALERT,211.25,299.67,59.965,1452258903,"274151322000085","219011344069620",0.00,4.00,0,296.66,301.47,0.0,0.0,0.000,585847.9,585847.9,4589,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258907,127890.00
01/08/2016 08:15,2,0.000,ALERT,212.38,300.87,59.975,1452258903,"201051344000633","219011344069620",0.00,2.50,0,296.66,302.68,0.0,0.0,0.000,305666.0,305666.0,10775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258909,127891.00
01/08/2016 08:15,2,0.000,ALERT,211.70,301.17,59.996,1452258903,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,307085.1,307085.1,10745,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258911,127892.00
01/08/2016 08:15,2,0.000,ALERT,210.12,299.07,59.938,1452258903,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,311442.1,311442.1,15402,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258912,127893.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.37,59.975,1452258903,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,593672.0,593672.0,4600,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258914,127894.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.67,59.975,1452258903,"201051344000585","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,316353.6,316353.6,15395,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258916,127895.00
01/08/2016 08:15,2,0.000,ALERT,210.57,299.97,59.996,1452258903,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,314536.0,314536.0,15448,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258918,127896.00
01/08/2016 08:15,2,0.000,ALERT,211.03,300.57,59.975,1452258903,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,309502.8,309502.8,15392,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258920,127897.00
01/08/2016 08:15,2,0.000,ALERT,210.12,299.37,59.975,1452258903,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,318849.6,318849.6,15372,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258921,127898.00
01/08/2016 08:15,2,0.000,ALERT,211.25,298.77,59.986,1452258903,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,477646.5,477646.5,4837,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258923,127899.00
01/08/2016 08:15,2,0.000,ALERT,211.70,301.77,59.922,1452258903,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,320251.0,320251.0,10754,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258925,127900.00
01/08/2016 08:15,2,0.000,ALERT,210.35,299.97,59.965,1452258903,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,316946.4,316946.4,15454,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258927,127901.00
01/08/2016 08:15,2,0.000,ALERT,210.57,299.37,59.954,1452258903,"201051344000438","219011344069620",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,318788.9,318788.9,15402,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258929,127902.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.37,59.970,1452258903,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,312814.2,312814.2,15468,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258930,127903.00
01/08/2016 08:15,2,0.000,ALERT,211.25,299.97,59.944,1452258903,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,587957.9,587957.9,4631,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258932,127904.00
01/08/2016 08:15,2,0.000,ALERT,211.70,299.67,59.975,1452258903,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,624619.8,624619.8,4608,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258934,127905.00
01/08/2016 08:15,2,0.000,ALERT,211.70,301.77,59.996,1452258903,"201051344000868","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,304586.4,304586.4,10716,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258936,127906.00
01/08/2016 08:15,2,0.000,ALERT,211.25,300.87,59.970,1452258903,"274151322000095","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,617236.5,617236.5,4640,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258938,127907.00
01/08/2016 08:15,2,0.000,ALERT,211.25,301.17,59.991,1452258903,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.68,0.0,0.0,0.000,304616.1,304616.1,10750,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258940,127908.00
01/08/2016 08:15,2,0.000,ALERT,210.57,298.77,60.018,1452258903,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,316964.6,316964.6,15379,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258941,127909.00
01/08/2016 08:15,2,0.000,ALERT,211.48,301.17,59.970,1452258903,"201051344000458","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,314666.9,314666.9,10763,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258943,127910.00
01/08/2016 08:15,2,0.000,ALERT,212.16,301.17,59.975,1452258903,"201051344000853","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311979.4,311979.4,10746,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258945,127911.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.67,59.970,1452258903,"201051344000685","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,318179.2,318179.2,15433,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258947,127912.00
01/08/2016 08:15,2,0.000,ALERT,210.80,298.77,59.986,1452258903,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.47,0.0,0.0,0.000,315906.5,315906.5,15434,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258949,127913.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.97,59.928,1452258903,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,319120.3,319120.3,15438,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258951,127914.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.07,59.981,1452258903,"201051344000651","219011344069620",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,313306.9,313306.9,15408,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258953,127915.00
01/08/2016 08:15,2,0.000,ALERT,210.57,299.07,59.970,1452258903,"274151322000088","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,570849.8,570849.8,4566,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258954,127916.00
01/08/2016 08:15,2,0.000,ALERT,211.70,298.77,60.002,1452258903,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,477967.8,477967.8,4826,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258956,127917.00
01/08/2016 08:15,2,0.000,ALERT,210.35,299.37,59.944,1452258903,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,309795.8,309795.8,15388,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258958,127918.00
01/08/2016 08:15,2,0.000,ALERT,211.25,301.77,59.933,1452258903,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,315662.3,315662.3,10765,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258960,127919.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.37,60.002,1452258903,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,316238.9,316238.9,15405,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258962,127920.00
01/08/2016 08:15,2,0.000,ALERT,211.03,299.37,59.970,1452258903,"274151322000054","219011344069620",0.00,4.50,0,296.66,301.47,0.0,0.0,0.000,583198.5,583198.5,4573,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258963,127921.00
01/08/2016 08:15,2,0.000,ALERT,211.93,300.57,59.981,1452258903,"201051344000867","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,304916.9,304916.9,10744,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258965,127922.00
01/08/2016 08:15,2,0.000,ALERT,210.80,299.67,59.975,1452258903,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,314656.1,314656.1,15410,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258967,127923.00
01/08/2016 08:15,2,0.000,ALERT,211.48,300.87,59.981,1452258903,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,318284.6,318284.6,10711,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258969,127924.00
01/08/2016 08:15,2,0.000,ALERT,211.93,300.57,59.991,1452258903,"201051344000648","219011344069620",0.00,2.00,0,297.87,303.28,0.0,0.0,0.000,311871.6,311871.6,10743,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258971,127925.00
01/08/2016 08:15,2,0.000,ALERT,211.70,301.77,59.975,1452258903,"201051344000569","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,319865.3,319865.3,10702,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258972,127926.00
01/08/2016 08:15,2,0.000,ALERT,211.48,301.17,59.981,1452258903,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,314796.3,314796.3,10731,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258974,127927.00
01/08/2016 08:15,2,0.000,ALERT,212.16,301.77,59.975,1452258903,"201051344000576","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,312836.3,312836.3,10710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258978,127928.00
01/08/2016 08:15,2,0.000,ALERT,211.25,299.07,59.981,1452258903,"274151322000087","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,558280.8,558280.8,4607,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452258979,127929.00
01/08/2016 08:15,2,0.000,ALERT,211.93,301.47,59.981,1452258903,"201051344001158","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,309856.2,309856.2,10776,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452258981,127930.00
01/08/2016 08:30,2,0.000,ALERT,212.38,301.77,59.970,1452259803,"201051344000645","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,313148.5,313148.5,10721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259805,127931.00
01/08/2016 08:30,2,0.000,ALERT,211.25,299.67,59.959,1452259803,"274151322000085","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,585847.9,585847.9,4591,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259807,127932.00
01/08/2016 08:30,2,0.000,ALERT,212.38,301.17,59.965,1452259803,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.98,0.0,0.0,0.000,305666.0,305666.0,10777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259809,127933.00
01/08/2016 08:30,2,0.000,ALERT,211.93,301.77,59.975,1452259803,"201051344000469","219011344069620",0.00,2.00,0,298.17,303.28,0.0,0.0,0.000,307085.1,307085.1,10747,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259810,127934.00
01/08/2016 08:30,2,0.000,ALERT,210.35,299.67,59.965,1452259803,"201051344000646","219011344069620",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,311442.1,311442.1,15404,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259812,127935.00
01/08/2016 08:30,2,0.000,ALERT,211.03,300.27,59.965,1452259803,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,593672.0,593672.0,4602,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259814,127936.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.97,59.965,1452259803,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,316353.6,316353.6,15397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259816,127937.00
01/08/2016 08:30,2,0.000,ALERT,210.57,300.27,59.996,1452259803,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,314536.0,314536.0,15450,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259818,127938.00
01/08/2016 08:30,2,0.000,ALERT,211.25,300.87,59.975,1452259803,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,309502.8,309502.8,15394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259820,127939.00
01/08/2016 08:30,2,0.000,ALERT,210.35,299.97,60.023,1452259803,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,318849.6,318849.6,15374,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259821,127940.00
01/08/2016 08:30,2,0.000,ALERT,211.03,299.07,59.975,1452259803,"274151322000094","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,477646.5,477646.5,4839,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259823,127941.00
01/08/2016 08:30,2,0.000,ALERT,211.70,302.37,59.970,1452259803,"201051344000579","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,320251.0,320251.0,10756,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259825,127942.00
01/08/2016 08:30,2,0.000,ALERT,210.57,300.27,59.970,1452259803,"201051344000890","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,316946.4,316946.4,15456,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259827,127943.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.37,59.986,1452259803,"201051344000438","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,318788.9,318788.9,15404,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259829,127944.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.07,59.922,1452259803,"201051344000417","219011344069620",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,312814.2,312814.2,15470,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259830,127945.00
01/08/2016 08:30,2,0.000,ALERT,211.25,299.67,59.965,1452259803,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,587957.9,587957.9,4633,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259832,127946.00
01/08/2016 08:30,2,0.000,ALERT,211.70,299.97,59.959,1452259803,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,624619.8,624619.8,4610,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259834,127947.00
01/08/2016 08:30,2,0.000,ALERT,211.93,302.68,59.970,1452259803,"201051344000868","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,304586.4,304586.4,10718,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259836,127948.00
01/08/2016 08:30,2,0.000,ALERT,211.03,300.87,59.959,1452259803,"274151322000095","219011344069620",0.00,3.00,0,299.37,302.37,0.0,0.0,0.000,617236.5,617236.5,4642,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259838,127949.00
01/08/2016 08:30,2,0.000,ALERT,211.48,301.47,59.975,1452259803,"201051344000988","219011344069620",0.00,3.00,0,296.96,303.28,0.0,0.0,0.000,304616.1,304616.1,10752,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259839,127950.00
01/08/2016 08:30,2,0.000,ALERT,210.35,298.47,59.970,1452259803,"201051344001025","219011344069620",0.00,2.00,0,296.96,302.07,0.0,0.0,0.000,316964.6,316964.6,15381,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259841,127951.00
01/08/2016 08:30,2,0.000,ALERT,211.70,302.07,59.965,1452259803,"201051344000458","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,314666.9,314666.9,10765,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259843,127952.00
01/08/2016 08:30,2,0.000,ALERT,212.38,301.47,60.007,1452259803,"201051344000853","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,311979.4,311979.4,10748,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259845,127953.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.67,59.928,1452259803,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,318179.2,318179.2,15435,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259847,127954.00
01/08/2016 08:30,2,0.000,ALERT,210.80,298.77,59.949,1452259803,"201051344000917","219011344069620",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,315906.5,315906.5,15436,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259848,127955.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.97,59.975,1452259803,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,319120.3,319120.3,15440,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259850,127956.00
01/08/2016 08:30,2,0.000,ALERT,210.80,298.77,59.965,1452259803,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,313306.9,313306.9,15410,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259852,127957.00
01/08/2016 08:30,2,0.000,ALERT,210.80,299.07,59.975,1452259803,"274151322000088","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,570849.8,570849.8,4568,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259854,127958.00
01/08/2016 08:30,2,0.000,ALERT,211.70,299.07,60.012,1452259803,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,477967.8,477967.8,4828,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259855,127959.00
01/08/2016 08:30,2,0.000,ALERT,210.35,299.37,59.970,1452259803,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,309795.8,309795.8,15390,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259857,127960.00
01/08/2016 08:30,2,0.000,ALERT,211.48,301.77,59.975,1452259803,"201051344000594","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,315662.3,315662.3,10767,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259859,127961.00
