ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 08:30,2,0.000,ALERT,210.35,298.77,59.949,1452259803,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,316238.9,316238.9,15407,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259861,127962.00
01/08/2016 08:30,2,0.000,ALERT,211.03,300.57,59.954,1452259803,"274151322000054","219011344069620",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,583198.5,583198.5,4575,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259863,127963.00
01/08/2016 08:30,2,0.000,ALERT,212.16,301.17,59.965,1452259803,"201051344000867","219011344069620",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,304916.9,304916.9,10746,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259864,127964.00
01/08/2016 08:30,2,0.000,ALERT,210.57,299.37,59.970,1452259803,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,314656.1,314656.1,15412,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259866,127965.00
01/08/2016 08:30,2,0.000,ALERT,211.48,301.17,59.933,1452259803,"201051344000900","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,318284.6,318284.6,10713,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259869,127966.00
01/08/2016 08:30,2,0.000,ALERT,212.16,300.87,59.975,1452259803,"201051344000648","219011344069620",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,311871.6,311871.6,10745,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259870,127967.00
01/08/2016 08:30,2,0.000,ALERT,211.70,302.07,59.965,1452259803,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,319865.3,319865.3,10704,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259872,127968.00
01/08/2016 08:30,2,0.000,ALERT,211.70,301.77,59.965,1452259803,"201051344000983","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,314796.3,314796.3,10733,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259874,127969.00
01/08/2016 08:30,2,0.000,ALERT,211.93,301.77,59.970,1452259803,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,309856.2,309856.2,10778,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259876,127970.00
01/08/2016 08:30,2,0.000,ALERT,212.38,302.37,60.012,1452259803,"201051344000576","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,312836.3,312836.3,10712,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452259878,127971.00
01/08/2016 08:30,2,0.000,ALERT,211.25,298.77,59.975,1452259803,"274151322000087","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,558280.8,558280.8,4609,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452259880,127972.00
01/08/2016 08:45,2,0.000,ALERT,212.38,302.07,60.002,1452260703,"201051344000645","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,313148.5,313148.5,10723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260705,127973.00
01/08/2016 08:45,2,0.000,ALERT,211.48,300.27,59.991,1452260703,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,585847.9,585847.9,4593,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260707,127974.00
01/08/2016 08:45,2,0.000,ALERT,212.61,301.77,59.996,1452260703,"201051344000633","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,305666.0,305666.0,10779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260709,127975.00
01/08/2016 08:45,2,0.000,ALERT,212.16,302.07,59.965,1452260703,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,307085.1,307085.1,10749,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260711,127976.00
01/08/2016 08:45,2,0.000,ALERT,210.80,300.27,60.012,1452260703,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,311442.1,311442.1,15406,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260712,127977.00
01/08/2016 08:45,2,0.000,ALERT,211.25,299.97,59.981,1452260703,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,593672.0,593672.0,4604,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260714,127978.00
01/08/2016 08:45,2,0.000,ALERT,211.25,300.57,60.012,1452260703,"201051344000585","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,316353.6,316353.6,15399,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260716,127979.00
01/08/2016 08:45,2,0.000,ALERT,211.03,300.57,59.986,1452260703,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,314536.0,314536.0,15452,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260718,127980.00
01/08/2016 08:45,2,0.000,ALERT,211.48,301.17,59.991,1452260703,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,309502.8,309502.8,15396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260720,127981.00
01/08/2016 08:45,2,0.000,ALERT,210.57,299.97,59.986,1452260703,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,318849.6,318849.6,15376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260721,127982.00
01/08/2016 08:45,2,0.000,ALERT,211.48,299.97,59.975,1452260703,"274151322000094","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,477646.5,477646.5,4841,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260723,127983.00
01/08/2016 08:45,2,0.000,ALERT,212.16,302.98,59.991,1452260703,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,320251.0,320251.0,10758,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260725,127984.00
01/08/2016 08:45,2,0.000,ALERT,211.03,300.57,59.981,1452260703,"201051344000890","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,316946.4,316946.4,15458,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260727,127985.00
01/08/2016 08:45,2,0.000,ALERT,211.03,299.97,59.991,1452260703,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,318788.9,318788.9,15406,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260729,127986.00
01/08/2016 08:45,2,0.000,ALERT,211.25,299.97,59.986,1452260703,"201051344000417","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,312814.2,312814.2,15472,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260731,127987.00
01/08/2016 08:45,2,0.000,ALERT,211.48,301.17,59.991,1452260703,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,587957.9,587957.9,4635,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260732,127988.00
01/08/2016 08:45,2,0.000,ALERT,211.93,300.27,59.981,1452260703,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,624619.8,624619.8,4612,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260734,127989.00
01/08/2016 08:45,2,0.000,ALERT,212.16,302.98,59.970,1452260703,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,304586.4,304586.4,10720,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260736,127990.00
01/08/2016 08:45,2,0.000,ALERT,211.48,301.47,59.991,1452260703,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,617236.5,617236.5,4644,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260738,127991.00
01/08/2016 08:45,2,0.000,ALERT,211.93,302.07,59.996,1452260703,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,304616.1,304616.1,10754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260740,127992.00
01/08/2016 08:45,2,0.000,ALERT,210.80,299.67,59.996,1452260703,"201051344001025","219011344069620",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,316964.6,316964.6,15383,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260741,127993.00
01/08/2016 08:45,2,0.000,ALERT,211.93,302.37,59.954,1452260703,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,314666.9,314666.9,10767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260743,127994.00
01/08/2016 08:45,2,0.000,ALERT,212.83,302.37,59.981,1452260703,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,311979.4,311979.4,10750,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260745,127995.00
01/08/2016 08:45,2,0.000,ALERT,211.48,300.57,59.981,1452260703,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,318179.2,318179.2,15437,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260747,127996.00
01/08/2016 08:45,2,0.000,ALERT,211.48,299.97,59.954,1452260703,"201051344000917","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,315906.5,315906.5,15438,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260749,127997.00
01/08/2016 08:45,2,0.000,ALERT,211.48,300.57,59.986,1452260703,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,319120.3,319120.3,15442,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260750,127998.00
01/08/2016 08:45,2,0.000,ALERT,211.25,299.67,59.986,1452260703,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313306.9,313306.9,15412,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452260752,127999.00
01/08/2016 08:45,2,0.000,ALERT,211.03,300.57,59.970,1452260703,"274151322000088","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,570849.8,570849.8,4570,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260754,128000.00
01/08/2016 08:45,2,0.000,ALERT,212.16,299.97,59.981,1452260703,"274151322000068","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,477967.8,477967.8,4830,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260756,128001.00
01/08/2016 08:45,2,0.000,ALERT,210.57,299.97,59.975,1452260703,"201051344001135","219011344069620",0.00,3.00,0,297.26,302.07,0.0,0.0,0.000,309795.8,309795.8,15392,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260758,128002.00
01/08/2016 08:45,2,0.000,ALERT,211.70,302.98,59.975,1452260703,"201051344000594","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,315662.3,315662.3,10769,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260759,128003.00
01/08/2016 08:45,2,0.000,ALERT,211.25,300.27,59.933,1452260703,"201051344001203","219011344069620",0.00,2.50,0,296.96,303.28,0.0,0.0,0.000,316238.9,316238.9,15409,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260761,128004.00
01/08/2016 08:45,2,0.000,ALERT,211.25,300.57,59.970,1452260703,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,583198.5,583198.5,4577,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260763,128005.00
01/08/2016 08:45,2,0.000,ALERT,212.38,302.07,59.970,1452260703,"201051344000867","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,304916.9,304916.9,10748,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260765,128006.00
01/08/2016 08:45,2,0.000,ALERT,211.25,300.27,59.975,1452260703,"201051344001093","219011344069620",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,314656.1,314656.1,15414,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260767,128007.00
01/08/2016 08:45,2,0.000,ALERT,211.93,302.37,59.965,1452260703,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,318284.6,318284.6,10715,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260768,128008.00
01/08/2016 08:45,2,0.000,ALERT,212.38,301.77,59.965,1452260703,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,311871.6,311871.6,10747,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260770,128009.00
01/08/2016 08:45,2,0.000,ALERT,212.16,302.98,59.959,1452260703,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,319865.3,319865.3,10706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260772,128010.00
01/08/2016 08:45,2,0.000,ALERT,211.93,302.37,59.928,1452260703,"201051344000983","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,314796.3,314796.3,10735,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260774,128011.00
01/08/2016 08:45,2,0.000,ALERT,212.16,302.07,59.954,1452260703,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,309856.2,309856.2,10780,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260776,128012.00
01/08/2016 08:45,2,0.000,ALERT,212.61,302.68,59.954,1452260703,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,312836.3,312836.3,10714,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452260778,128013.00
01/08/2016 08:45,2,0.000,ALERT,211.48,299.67,59.959,1452260703,"274151322000087","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,558280.8,558280.8,4611,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452260780,128014.00
01/08/2016 09:00,2,0.000,ALERT,212.83,302.37,59.949,1452261603,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,313148.5,313148.5,10725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261605,128015.00
01/08/2016 09:00,2,0.018,ALERT,211.93,300.87,59.949,1452261603,"274151322000085","219011344069620",29.16,4.00,0,298.77,302.68,0.0,0.0,0.000,585847.9,585847.9,4595,0,0,0,L,1151911521,0,122.01,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1452261607,128016.00
01/08/2016 09:00,2,0.000,ALERT,213.06,302.07,59.965,1452261603,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,305666.0,305666.0,10781,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261609,128017.00
01/08/2016 09:00,2,0.000,ALERT,212.38,302.37,59.954,1452261603,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,307085.1,307085.1,10751,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261611,128018.00
01/08/2016 09:00,2,0.000,ALERT,211.48,301.17,59.954,1452261603,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.68,0.0,0.0,0.000,311442.1,311442.1,15408,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261612,128019.00
01/08/2016 09:00,2,0.000,ALERT,211.70,301.77,59.949,1452261603,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,593672.0,593672.0,4606,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261614,128020.00
01/08/2016 09:00,2,0.000,ALERT,212.16,301.77,59.981,1452261603,"201051344000585","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,316353.6,316353.6,15401,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261616,128021.00
01/08/2016 09:00,2,0.000,ALERT,211.70,301.17,59.949,1452261603,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,314536.0,314536.0,15454,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261618,128022.00
01/08/2016 09:00,2,0.000,ALERT,212.38,302.07,59.938,1452261603,"201051344000582","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,309502.8,309502.8,15398,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261620,128023.00
01/08/2016 09:00,2,0.000,ALERT,211.48,301.47,59.944,1452261603,"201051344000955","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,318849.6,318849.6,15378,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261622,128024.00
01/08/2016 09:00,2,0.000,ALERT,211.70,299.97,59.907,1452261603,"274151322000094","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,477646.5,477646.5,4843,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261623,128025.00
01/08/2016 09:00,2,0.000,ALERT,212.61,303.28,59.907,1452261603,"201051344000579","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,320251.0,320251.0,10760,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261625,128026.00
01/08/2016 09:00,2,0.000,ALERT,211.48,301.47,59.949,1452261603,"201051344000890","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,316946.4,316946.4,15460,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261627,128027.00
01/08/2016 09:00,2,0.000,ALERT,211.93,301.17,59.944,1452261603,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,318788.9,318788.9,15408,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261629,128028.00
01/08/2016 09:00,2,0.000,ALERT,211.93,300.87,59.959,1452261603,"201051344000417","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,312814.2,312814.2,15474,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261631,128029.00
01/08/2016 09:00,2,0.000,ALERT,211.93,300.87,59.901,1452261603,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,587957.9,587957.9,4637,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261632,128030.00
01/08/2016 09:00,2,0.000,ALERT,212.38,300.87,59.944,1452261603,"274151322000076","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,624619.8,624619.8,4614,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261634,128031.00
01/08/2016 09:00,2,0.000,ALERT,212.38,303.28,59.944,1452261603,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,304586.4,304586.4,10722,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261636,128032.00
01/08/2016 09:00,2,0.000,ALERT,211.70,302.07,59.944,1452261603,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,617236.5,617236.5,4646,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261638,128033.00
01/08/2016 09:00,2,0.000,ALERT,212.16,302.37,59.954,1452261603,"201051344000988","219011344069620",0.00,3.00,0,297.87,303.88,0.0,0.0,0.000,304616.1,304616.1,10756,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261640,128034.00
01/08/2016 09:00,2,0.000,ALERT,211.48,300.57,59.949,1452261603,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.98,0.0,0.0,0.000,316964.6,316964.6,15385,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261642,128035.00
01/08/2016 09:00,2,0.000,ALERT,212.16,302.68,59.954,1452261603,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,314666.9,314666.9,10769,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261643,128036.00
01/08/2016 09:00,2,0.000,ALERT,213.06,302.98,59.959,1452261603,"201051344000853","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,311979.4,311979.4,10752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261645,128037.00
01/08/2016 09:00,2,0.000,ALERT,212.16,301.47,59.907,1452261603,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,318179.2,318179.2,15439,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261647,128038.00
01/08/2016 09:00,2,0.000,ALERT,211.93,301.17,59.959,1452261603,"201051344000917","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,315906.5,315906.5,15440,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261649,128039.00
01/08/2016 09:00,2,0.000,ALERT,212.16,301.47,59.949,1452261603,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,319120.3,319120.3,15444,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261651,128040.00
01/08/2016 09:00,2,0.000,ALERT,211.70,300.57,59.965,1452261603,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,313306.9,313306.9,15414,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261653,128041.00
01/08/2016 09:00,2,0.029,ALERT,211.48,301.17,59.965,1452261603,"274151322000088","219011344069620",14.45,4.50,0,298.47,302.37,0.0,0.0,0.000,570849.8,570849.8,4572,0,0,0,L,1151911521,0,122.01,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1452261654,128042.00
01/08/2016 09:00,2,0.000,ALERT,212.61,299.97,59.933,1452261603,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,477967.8,477967.8,4832,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261656,128043.00
01/08/2016 09:00,2,0.000,ALERT,211.48,301.47,59.965,1452261603,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,309795.8,309795.8,15394,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261658,128044.00
01/08/2016 09:00,2,0.000,ALERT,211.93,303.28,59.944,1452261603,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,315662.3,315662.3,10771,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261660,128045.00
01/08/2016 09:00,2,0.000,ALERT,211.93,300.87,59.965,1452261603,"201051344001203","219011344069620",0.00,3.00,0,298.17,304.18,0.0,0.0,0.000,316238.9,316238.9,15411,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261662,128046.00
01/08/2016 09:00,2,0.014,ALERT,211.48,301.17,59.965,1452261603,"274151322000054","219011344069620",28.75,4.50,0,298.77,302.98,0.0,0.0,0.000,583198.5,583198.5,4579,0,0,0,L,1151911521,0,121.55,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1452261663,128047.00
01/08/2016 09:00,2,0.000,ALERT,212.83,302.37,59.965,1452261603,"201051344000867","219011344069620",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,304916.9,304916.9,10750,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261665,128048.00
01/08/2016 09:00,2,0.000,ALERT,211.70,301.17,59.970,1452261603,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314656.1,314656.1,15416,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261667,128049.00
01/08/2016 09:00,2,0.000,ALERT,212.38,302.68,59.986,1452261603,"201051344000900","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,318284.6,318284.6,10717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261669,128050.00
01/08/2016 09:00,2,0.000,ALERT,212.61,301.77,59.975,1452261603,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,311871.6,311871.6,10749,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261671,128051.00
01/08/2016 09:00,2,0.000,ALERT,212.38,302.98,59.965,1452261603,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,319865.3,319865.3,10708,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261672,128052.00
01/08/2016 09:00,2,0.000,ALERT,212.38,302.68,59.975,1452261603,"201051344000983","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,314796.3,314796.3,10737,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261674,128053.00
01/08/2016 09:00,2,0.000,ALERT,212.61,302.07,59.970,1452261603,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,309856.2,309856.2,10782,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452261676,128054.00
01/08/2016 09:00,2,0.000,ALERT,213.06,302.98,59.975,1452261603,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,312836.3,312836.3,10716,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452261678,128055.00
01/08/2016 09:00,2,0.064,ALERT,212.16,299.97,59.981,1452261603,"274151322000087","219011344069620",15.78,5.50,0,297.57,301.77,1.0,0.0,0.000,558280.8,558280.8,4613,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452261680,128056.00
01/08/2016 09:15,2,0.000,ALERT,212.61,302.07,59.986,1452262503,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,313148.5,313148.5,10727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262505,128057.00
01/08/2016 09:15,2,0.053,ALERT,211.48,299.97,59.965,1452262503,"274151322000085","219011344069620",17.37,4.00,0,297.87,302.37,0.9,0.0,0.000,585847.9,585847.9,4597,0,0,0,L,1151911521,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452262507,128058.00
01/08/2016 09:15,2,0.000,ALERT,212.83,301.77,59.975,1452262503,"201051344000633","219011344069620",0.00,2.50,0,298.47,303.88,0.0,0.0,0.000,305666.0,305666.0,10783,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262509,128059.00
01/08/2016 09:15,2,0.000,ALERT,212.38,302.07,59.944,1452262503,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.18,0.0,0.0,0.000,307085.1,307085.1,10753,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262511,128060.00
01/08/2016 09:15,2,0.000,ALERT,211.25,300.87,59.970,1452262503,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,311442.1,311442.1,15410,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262512,128061.00
01/08/2016 09:15,2,0.000,ALERT,211.48,300.57,59.933,1452262503,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,593672.0,593672.0,4608,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262514,128062.00
01/08/2016 09:15,2,0.000,ALERT,211.70,301.17,59.986,1452262503,"201051344000585","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,316353.6,316353.6,15403,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262516,128063.00
01/08/2016 09:15,2,0.000,ALERT,211.48,301.17,59.986,1452262503,"201051344001230","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,314536.0,314536.0,15456,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262518,128064.00
01/08/2016 09:15,2,0.000,ALERT,211.93,301.47,59.986,1452262503,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,309502.8,309502.8,15400,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262520,128065.00
01/08/2016 09:15,2,0.000,ALERT,211.03,300.57,59.981,1452262503,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,318849.6,318849.6,15380,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262522,128066.00
01/08/2016 09:15,2,0.000,ALERT,211.70,299.37,59.991,1452262503,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,477646.5,477646.5,4845,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262523,128067.00
01/08/2016 09:15,2,0.000,ALERT,212.38,302.98,59.991,1452262503,"201051344000579","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,320251.0,320251.0,10762,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262525,128068.00
01/08/2016 09:15,2,0.000,ALERT,211.48,301.47,59.996,1452262503,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,316946.4,316946.4,15462,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262527,128069.00
01/08/2016 09:15,2,0.000,ALERT,211.48,300.57,59.991,1452262503,"201051344000438","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,318788.9,318788.9,15410,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262529,128070.00
01/08/2016 09:15,2,0.000,ALERT,211.70,300.57,59.991,1452262503,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,312814.2,312814.2,15476,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262531,128071.00
01/08/2016 09:15,2,0.000,ALERT,211.70,300.57,59.981,1452262503,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,587957.9,587957.9,4639,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262532,128072.00
01/08/2016 09:15,2,0.000,ALERT,211.70,298.77,59.970,1452262503,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,624619.8,624619.8,4616,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262534,128073.00
01/08/2016 09:15,2,0.000,ALERT,211.93,302.37,59.975,1452262503,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,304586.4,304586.4,10724,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452262536,128074.00
01/08/2016 09:15,2,0.000,ALERT,211.93,301.47,59.970,1452262503,"274151322000095","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,617236.5,617236.5,4648,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262538,128075.00
01/08/2016 09:15,2,0.000,ALERT,211.93,302.07,60.039,1452262503,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.18,0.0,0.0,0.000,304616.1,304616.1,10758,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262540,128076.00
01/08/2016 09:15,2,0.000,ALERT,211.25,299.97,59.986,1452262503,"201051344001025","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,316964.6,316964.6,15387,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262542,128077.00
01/08/2016 09:15,2,0.000,ALERT,212.16,302.07,59.981,1452262503,"201051344000458","219011344069620",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,314666.9,314666.9,10771,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262543,128078.00
01/08/2016 09:15,2,0.000,ALERT,213.06,302.37,59.981,1452262503,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,311979.4,311979.4,10754,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262545,128079.00
01/08/2016 09:15,2,0.000,ALERT,211.93,301.17,59.981,1452262503,"201051344000685","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,318179.2,318179.2,15441,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262547,128080.00
01/08/2016 09:15,2,0.000,ALERT,211.70,300.57,59.975,1452262503,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.37,0.0,0.0,0.000,315906.5,315906.5,15442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262549,128081.00
01/08/2016 09:15,2,0.000,ALERT,211.93,301.47,60.012,1452262503,"201051344001145","219011344069620",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,319120.3,319120.3,15446,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262551,128082.00
01/08/2016 09:15,2,0.000,ALERT,211.93,300.57,59.965,1452262503,"201051344000651","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,313306.9,313306.9,15416,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262552,128083.00
01/08/2016 09:15,2,0.053,ALERT,211.48,299.67,59.970,1452262503,"274151322000088","219011344069620",21.67,4.50,0,297.26,302.37,1.1,0.0,0.000,570849.8,570849.8,4574,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1452262554,128084.00
01/08/2016 09:15,2,0.000,ALERT,212.38,299.37,59.970,1452262503,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,477967.8,477967.8,4834,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262556,128085.00
01/08/2016 09:15,2,0.000,ALERT,211.25,301.17,59.975,1452262503,"201051344001135","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,309795.8,309795.8,15396,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262558,128086.00
01/08/2016 09:15,2,0.000,ALERT,211.93,302.68,59.965,1452262503,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,315662.3,315662.3,10773,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262559,128087.00
01/08/2016 09:15,2,0.000,ALERT,211.70,300.57,59.975,1452262503,"201051344001203","219011344069620",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,316238.9,316238.9,15413,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262561,128088.00
01/08/2016 09:15,2,0.014,ALERT,211.70,300.27,59.959,1452262503,"274151322000054","219011344069620",30.69,4.50,0,297.87,302.98,0.0,0.0,0.000,583198.5,583198.5,4581,0,0,0,L,1151911521,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452262563,128089.00
01/08/2016 09:15,2,0.000,ALERT,212.61,301.77,60.018,1452262503,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.78,0.0,0.0,0.000,304916.9,304916.9,10752,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262565,128090.00
01/08/2016 09:15,2,0.000,ALERT,211.70,300.87,59.981,1452262503,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,314656.1,314656.1,15418,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262567,128091.00
01/08/2016 09:15,2,0.000,ALERT,212.16,302.07,59.928,1452262503,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,318284.6,318284.6,10719,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262569,128092.00
01/08/2016 09:15,2,0.000,ALERT,212.61,301.77,59.944,1452262503,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,311871.6,311871.6,10751,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262571,128093.00
01/08/2016 09:15,2,0.000,ALERT,212.38,302.98,59.970,1452262503,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,319865.3,319865.3,10710,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262572,128094.00
01/08/2016 09:15,2,0.000,ALERT,212.38,302.37,59.959,1452262503,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,314796.3,314796.3,10739,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262574,128095.00
01/08/2016 09:15,2,0.000,ALERT,212.61,302.37,59.975,1452262503,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,309856.2,309856.2,10784,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262576,128096.00
01/08/2016 09:15,2,0.000,ALERT,212.83,302.68,59.970,1452262503,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,312836.3,312836.3,10718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452262578,128097.00
01/08/2016 09:15,2,0.090,ACTIVE_NO_POWER,212.16,299.37,59.975,1452262503,"274151322000087","219011344069620",22.40,6.00,0,296.96,301.77,2.0,0.0,0.000,558280.8,558280.8,4615,0,0,0,L,1151911521,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452262579,128098.00
01/08/2016 09:30,2,0.000,ALERT,213.29,302.98,59.954,1452263404,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.08,0.0,0.0,0.000,313148.5,313148.5,10729,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263406,128099.00
01/08/2016 09:30,2,0.068,ACTIVE_NO_POWER,212.16,300.87,59.986,1452263404,"274151322000085","219011344069620",22.60,4.50,0,298.17,302.68,1.6,0.0,0.000,585847.9,585847.9,4599,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452263406,128100.00
01/08/2016 09:30,2,0.000,ALERT,213.29,302.68,59.970,1452263404,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,305666.0,305666.0,10785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263408,128101.00
01/08/2016 09:30,2,0.000,ALERT,212.83,302.37,59.986,1452263404,"201051344000469","219011344069620",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,307085.1,307085.1,10755,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263410,128102.00
01/08/2016 09:30,2,0.000,ALERT,211.48,301.17,59.981,1452263404,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,311442.1,311442.1,15412,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263412,128103.00
01/08/2016 09:30,2,0.000,ALERT,211.93,301.17,59.986,1452263404,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,593672.0,593672.0,4610,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263414,128104.00
01/08/2016 09:30,2,0.000,ALERT,211.70,301.17,59.991,1452263404,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,316353.6,316353.6,15405,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263415,128105.00
01/08/2016 09:30,2,0.000,ALERT,211.48,301.47,59.991,1452263404,"201051344001230","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,314536.0,314536.0,15458,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263417,128106.00
