ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 09:30,2,0.000,ALERT,212.16,301.77,59.981,1452263404,"201051344000582","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,309502.8,309502.8,15402,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263419,128107.00
01/08/2016 09:30,2,0.000,ALERT,211.25,300.87,59.991,1452263404,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,318849.6,318849.6,15382,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263421,128108.00
01/08/2016 09:30,2,0.000,ALERT,211.93,299.97,59.965,1452263404,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,477646.5,477646.5,4847,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263423,128109.00
01/08/2016 09:30,2,0.000,ALERT,212.83,303.28,60.018,1452263404,"201051344000579","219011344069620",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,320251.0,320251.0,10764,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263425,128110.00
01/08/2016 09:30,2,0.000,ALERT,211.48,301.47,59.991,1452263404,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,316946.4,316946.4,15464,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263427,128111.00
01/08/2016 09:30,2,0.000,ALERT,211.70,300.87,59.981,1452263404,"201051344000438","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,318788.9,318788.9,15412,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263428,128112.00
01/08/2016 09:30,2,0.000,ALERT,211.70,300.27,59.975,1452263404,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,312814.2,312814.2,15478,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263430,128113.00
01/08/2016 09:30,2,0.000,ALERT,212.16,300.87,59.970,1452263404,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,587957.9,587957.9,4641,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263432,128114.00
01/08/2016 09:30,2,0.000,ALERT,212.61,301.17,59.991,1452263404,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,624619.8,624619.8,4618,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263434,128115.00
01/08/2016 09:30,2,0.000,ALERT,212.83,303.58,59.981,1452263404,"201051344000868","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,304586.4,304586.4,10726,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263436,128116.00
01/08/2016 09:30,2,0.000,ALERT,212.16,302.37,59.949,1452263404,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,617236.5,617236.5,4650,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263437,128117.00
01/08/2016 09:30,2,0.000,ALERT,212.61,302.37,59.965,1452263404,"201051344000988","219011344069620",0.00,3.00,0,297.57,304.48,0.0,0.0,0.000,304616.1,304616.1,10760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263439,128118.00
01/08/2016 09:30,2,0.000,ALERT,211.48,300.27,59.981,1452263404,"201051344001025","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,316964.6,316964.6,15389,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263441,128119.00
01/08/2016 09:30,2,0.000,ALERT,212.83,302.98,59.975,1452263404,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.98,0.0,0.0,0.000,314666.9,314666.9,10773,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263443,128120.00
01/08/2016 09:30,2,0.000,ALERT,213.51,302.68,59.965,1452263404,"201051344000853","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,311979.4,311979.4,10756,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263445,128121.00
01/08/2016 09:30,2,0.000,ALERT,212.16,301.17,59.975,1452263404,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,318179.2,318179.2,15443,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263446,128122.00
01/08/2016 09:30,2,0.000,ALERT,211.93,300.87,59.970,1452263404,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,315906.5,315906.5,15444,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263448,128123.00
01/08/2016 09:30,2,0.000,ALERT,212.16,301.77,59.975,1452263404,"201051344001145","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,319120.3,319120.3,15448,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263450,128124.00
01/08/2016 09:30,2,0.000,ALERT,211.93,300.87,59.975,1452263404,"201051344000651","219011344069620",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,313306.9,313306.9,15418,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263452,128125.00
01/08/2016 09:30,2,0.102,ACTIVE,211.93,337.84,59.965,1452263404,"274151322000088","219011344069620",20.71,6.00,0,297.87,345.06,2.1,0.1,0.000,570849.8,570849.8,4576,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452263453,128126.00
01/08/2016 09:30,2,0.000,ALERT,212.83,300.27,59.975,1452263404,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,477967.8,477967.8,4836,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263454,128127.00
01/08/2016 09:30,2,0.000,ALERT,211.70,301.17,59.965,1452263404,"201051344001135","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,309795.8,309795.8,15398,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263456,128128.00
01/08/2016 09:30,2,0.000,ALERT,212.38,303.28,59.970,1452263404,"201051344000594","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,315662.3,315662.3,10775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263458,128129.00
01/08/2016 09:30,2,0.000,ALERT,211.93,301.17,59.975,1452263404,"201051344001203","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,316238.9,316238.9,15415,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263460,128130.00
01/08/2016 09:30,2,0.053,ALERT,212.16,300.87,59.928,1452263404,"274151322000054","219011344069620",19.04,5.00,0,298.17,302.98,1.0,0.0,0.000,583198.5,583198.5,4583,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1452263462,128131.00
01/08/2016 09:30,2,0.000,ALERT,213.06,302.07,59.970,1452263404,"201051344000867","219011344069620",0.00,3.70,0,299.67,305.08,0.0,0.0,0.000,304916.9,304916.9,10754,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263463,128132.00
01/08/2016 09:30,2,0.000,ALERT,211.93,301.17,59.965,1452263404,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,314656.1,314656.1,15420,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263465,128133.00
01/08/2016 09:30,2,0.000,ALERT,212.61,302.68,59.975,1452263404,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,318284.6,318284.6,10721,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263467,128134.00
01/08/2016 09:30,2,0.000,ALERT,212.83,301.77,59.933,1452263404,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,311871.6,311871.6,10753,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263469,128135.00
01/08/2016 09:30,2,0.000,ALERT,213.06,303.58,59.981,1452263404,"201051344000569","219011344069620",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,319865.3,319865.3,10712,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452263471,128136.00
01/08/2016 09:30,2,0.000,ALERT,212.83,302.98,59.922,1452263404,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,314796.3,314796.3,10741,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263472,128137.00
01/08/2016 09:30,2,0.000,ALERT,212.83,302.68,59.981,1452263404,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,309856.2,309856.2,10786,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263474,128138.00
01/08/2016 09:30,2,0.000,ALERT,213.51,303.58,59.970,1452263404,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,312836.3,312836.3,10720,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452263476,128139.00
01/08/2016 09:30,2,0.125,ACTIVE,212.38,338.74,59.954,1452263404,"274151322000087","219011344069620",24.45,7.30,0,297.26,345.96,3.1,1.1,0.000,558280.9,558280.9,4616,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452263477,128140.00
01/08/2016 09:45,2,0.000,ALERT,213.06,302.37,59.986,1452264303,"201051344000645","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,313148.5,313148.5,10731,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264305,128141.00
01/08/2016 09:45,2,0.086,ACTIVE,212.38,307.18,59.970,1452264303,"274151322000085","219011344069620",25.21,5.00,0,298.17,308.39,2.2,0.2,0.000,585847.9,585847.9,4600,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452264306,128142.00
01/08/2016 09:45,2,0.000,ALERT,213.06,302.07,59.975,1452264303,"201051344000633","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,305666.0,305666.0,10787,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264308,128143.00
01/08/2016 09:45,2,0.000,ALERT,212.61,302.37,59.981,1452264303,"201051344000469","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,307085.1,307085.1,10757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264310,128144.00
01/08/2016 09:45,2,0.000,ALERT,211.25,300.27,59.970,1452264303,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,311442.1,311442.1,15414,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264312,128145.00
01/08/2016 09:45,2,0.000,ALERT,211.70,300.27,59.991,1452264303,"274151322000052","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,593672.0,593672.0,4612,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264313,128146.00
01/08/2016 09:45,2,0.000,ALERT,211.48,299.97,59.965,1452264303,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,316353.6,316353.6,15407,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264315,128147.00
01/08/2016 09:45,2,0.000,ALERT,211.48,300.87,59.965,1452264303,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,314536.0,314536.0,15460,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264317,128148.00
01/08/2016 09:45,2,0.000,ALERT,212.16,301.47,59.965,1452264303,"201051344000582","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,309502.8,309502.8,15404,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264319,128149.00
01/08/2016 09:45,2,0.000,ALERT,211.03,300.27,59.970,1452264303,"201051344000955","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,318849.6,318849.6,15384,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264321,128150.00
01/08/2016 09:45,2,0.000,ALERT,211.93,300.27,59.959,1452264303,"274151322000094","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,477646.5,477646.5,4849,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264323,128151.00
01/08/2016 09:45,2,0.000,ALERT,212.61,303.58,59.975,1452264303,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,320251.0,320251.0,10766,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264324,128152.00
01/08/2016 09:45,2,0.000,ALERT,211.48,300.87,59.933,1452264303,"201051344000890","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,316946.4,316946.4,15466,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264326,128153.00
01/08/2016 09:45,2,0.000,ALERT,211.70,300.27,59.959,1452264303,"201051344000438","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,318788.9,318788.9,15414,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264328,128154.00
01/08/2016 09:45,2,0.000,ALERT,211.70,300.27,59.965,1452264303,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,312814.2,312814.2,15480,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264330,128155.00
01/08/2016 09:45,2,0.000,ALERT,212.16,301.17,59.981,1452264303,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,587957.9,587957.9,4643,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264332,128156.00
01/08/2016 09:45,2,0.000,ALERT,212.61,301.17,59.965,1452264303,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,624619.8,624619.8,4620,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264333,128157.00
01/08/2016 09:45,2,0.000,ALERT,212.38,302.98,59.970,1452264303,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,304586.4,304586.4,10728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264335,128158.00
01/08/2016 09:45,2,0.000,ALERT,212.16,301.77,60.023,1452264303,"274151322000095","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,617236.5,617236.5,4652,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264337,128159.00
01/08/2016 09:45,2,0.000,ALERT,212.38,302.68,59.975,1452264303,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.18,0.0,0.0,0.000,304616.1,304616.1,10762,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264339,128160.00
01/08/2016 09:45,2,0.000,ALERT,211.25,299.97,59.975,1452264303,"201051344001025","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,316964.6,316964.6,15391,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264341,128161.00
01/08/2016 09:45,2,0.000,ALERT,212.61,303.28,59.975,1452264303,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,314666.9,314666.9,10775,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264343,128162.00
01/08/2016 09:45,2,0.000,ALERT,213.06,302.37,59.981,1452264303,"201051344000853","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,311979.4,311979.4,10758,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264344,128163.00
01/08/2016 09:45,2,0.000,ALERT,211.93,300.57,59.981,1452264303,"201051344000685","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,318179.2,318179.2,15445,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264346,128164.00
01/08/2016 09:45,2,0.000,ALERT,211.93,299.97,59.970,1452264303,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,315906.5,315906.5,15446,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264348,128165.00
01/08/2016 09:45,2,0.000,ALERT,211.93,300.57,59.981,1452264303,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,319120.3,319120.3,15450,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264350,128166.00
01/08/2016 09:45,2,0.000,ALERT,211.70,299.67,59.975,1452264303,"201051344000651","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,313306.9,313306.9,15420,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264352,128167.00
01/08/2016 09:45,2,0.123,ACTIVE,211.93,338.74,59.970,1452264303,"274151322000088","219011344069620",22.52,6.70,0,309.59,354.07,2.8,0.8,0.009,570849.9,570849.9,4577,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452264352,128168.00
01/08/2016 09:45,2,0.000,ALERT,212.83,299.97,59.981,1452264303,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,477967.8,477967.8,4838,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264354,128169.00
01/08/2016 09:45,2,0.000,ALERT,211.25,299.97,59.981,1452264303,"201051344001135","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,309795.8,309795.8,15400,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264356,128170.00
01/08/2016 09:45,2,0.000,ALERT,212.61,303.58,59.970,1452264303,"201051344000594","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,315662.3,315662.3,10777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264358,128171.00
01/08/2016 09:45,2,0.074,ACTIVE_NO_POWER,212.16,300.57,59.975,1452264303,"274151322000054","219011344069620",23.87,5.50,0,298.17,303.28,1.8,0.0,0.000,583198.5,583198.5,4585,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452264360,128172.00
01/08/2016 09:45,2,0.000,ALERT,213.06,302.68,59.981,1452264303,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,304916.9,304916.9,10756,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264362,128173.00
01/08/2016 09:45,2,0.000,ALERT,211.48,299.97,59.986,1452264303,"201051344001093","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,314656.1,314656.1,15422,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264363,128174.00
01/08/2016 09:45,2,0.000,ALERT,212.61,302.98,59.986,1452264303,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,318284.6,318284.6,10723,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264365,128175.00
01/08/2016 09:45,2,0.000,ALERT,212.83,302.37,60.028,1452264303,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,311871.6,311871.6,10755,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264367,128176.00
01/08/2016 09:45,2,0.000,ALERT,212.83,303.58,59.959,1452264303,"201051344000569","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,319865.3,319865.3,10714,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264369,128177.00
01/08/2016 09:45,2,0.000,ALERT,212.83,302.98,60.007,1452264303,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,314796.3,314796.3,10743,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452264371,128178.00
01/08/2016 09:45,2,0.000,ALERT,213.06,302.98,60.012,1452264303,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,309856.2,309856.2,10788,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264372,128179.00
01/08/2016 09:45,2,0.000,ALERT,213.29,303.58,59.954,1452264303,"201051344000576","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,312836.3,312836.3,10722,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264374,128180.00
01/08/2016 09:45,2,0.176,ACTIVE,212.38,339.04,59.965,1452264303,"274151322000087","219011344069620",20.71,8.50,0,314.70,356.48,3.7,1.6,0.009,558281.3,558281.3,4617,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452264375,128181.00
01/08/2016 09:45,2,0.000,ALERT,211.70,299.97,59.965,1452264303,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,316238.9,316238.9,15417,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452264377,128182.00
01/08/2016 10:00,2,0.000,ALERT,212.83,302.98,59.965,1452265204,"201051344000645","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,313148.5,313148.5,10733,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265206,128183.00
01/08/2016 10:00,2,0.092,ACTIVE,212.16,338.74,59.959,1452265204,"274151322000085","219011344069620",29.38,6.30,0,299.67,348.96,2.8,0.7,0.000,585848.0,585848.0,4601,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452265207,128184.00
01/08/2016 10:00,2,0.000,ALERT,213.06,302.68,59.970,1452265204,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,305666.0,305666.0,10789,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265208,128185.00
01/08/2016 10:00,2,0.000,ALERT,212.61,302.68,59.965,1452265204,"201051344000469","219011344069620",0.00,2.00,0,299.07,304.78,0.0,0.0,0.000,307085.1,307085.1,10759,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265210,128186.00
01/08/2016 10:00,2,0.000,ALERT,211.25,300.27,59.970,1452265204,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,311442.1,311442.1,15416,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265212,128187.00
01/08/2016 10:00,2,0.000,ALERT,211.70,301.77,59.959,1452265204,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,593672.0,593672.0,4614,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265214,128188.00
01/08/2016 10:00,2,0.000,ALERT,211.48,300.87,59.938,1452265204,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,316353.6,316353.6,15409,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265216,128189.00
01/08/2016 10:00,2,0.000,ALERT,211.48,301.17,59.970,1452265204,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314536.0,314536.0,15462,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265218,128190.00
01/08/2016 10:00,2,0.000,ALERT,211.70,301.17,59.970,1452265204,"201051344000582","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,309502.8,309502.8,15406,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265220,128191.00
01/08/2016 10:00,2,0.000,ALERT,211.03,300.27,59.986,1452265204,"201051344000955","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,318849.6,318849.6,15386,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265222,128192.00
01/08/2016 10:00,2,0.000,ALERT,211.70,299.67,59.965,1452265204,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,477646.5,477646.5,4851,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265223,128193.00
01/08/2016 10:00,2,0.000,ALERT,212.61,303.88,59.959,1452265204,"201051344000579","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,320251.0,320251.0,10768,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265225,128194.00
01/08/2016 10:00,2,0.000,ALERT,211.48,301.17,59.975,1452265204,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,316946.4,316946.4,15468,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265227,128195.00
01/08/2016 10:00,2,0.000,ALERT,211.48,300.27,59.965,1452265204,"201051344000438","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,318788.9,318788.9,15416,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265229,128196.00
01/08/2016 10:00,2,0.000,ALERT,211.70,299.97,59.975,1452265204,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,312814.2,312814.2,15482,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265230,128197.00
01/08/2016 10:00,2,0.000,ALERT,211.93,301.17,59.970,1452265204,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,587957.9,587957.9,4645,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1452265232,128198.00
01/08/2016 10:00,2,0.000,ALERT,212.16,300.27,59.970,1452265204,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,624619.8,624619.8,4622,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1452265234,128199.00
01/08/2016 10:00,2,0.000,ALERT,212.38,303.58,59.975,1452265204,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,304586.4,304586.4,10730,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265236,128200.00
01/08/2016 10:00,2,0.000,ALERT,211.70,301.47,59.970,1452265204,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,617236.5,617236.5,4654,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1452265238,128201.00
01/08/2016 10:00,2,0.000,ALERT,211.93,302.07,59.970,1452265204,"201051344000988","219011344069620",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,304616.1,304616.1,10764,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265240,128202.00
01/08/2016 10:00,2,0.000,ALERT,211.25,299.97,59.975,1452265204,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,316964.6,316964.6,15393,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265241,128203.00
01/08/2016 10:00,2,0.000,ALERT,212.16,302.68,59.981,1452265204,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,314666.9,314666.9,10777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265243,128204.00
01/08/2016 10:00,2,0.000,ALERT,212.83,302.68,59.970,1452265204,"201051344000853","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,311979.4,311979.4,10760,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265245,128205.00
01/08/2016 10:00,2,0.000,ALERT,211.93,300.57,59.970,1452265204,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,318179.2,318179.2,15447,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265247,128206.00
01/08/2016 10:00,2,0.000,ALERT,211.70,299.97,59.975,1452265204,"201051344000917","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,315906.5,315906.5,15448,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265249,128207.00
01/08/2016 10:00,2,0.000,ALERT,211.93,300.87,59.965,1452265204,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,319120.3,319120.3,15452,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265250,128208.00
01/08/2016 10:00,2,0.000,ALERT,211.93,299.97,59.965,1452265204,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,313306.9,313306.9,15422,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265252,128209.00
01/08/2016 10:00,2,0.164,ACTIVE,211.70,339.04,59.944,1452265204,"274151322000088","219011344069620",21.93,7.00,0,330.93,343.85,3.7,1.6,0.018,570850.2,570850.2,4578,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452265253,128210.00
01/08/2016 10:00,2,0.000,ALERT,212.61,300.27,59.970,1452265204,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.07,0.0,0.0,0.000,477967.8,477967.8,4840,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265255,128211.00
01/08/2016 10:00,2,0.000,ALERT,211.25,300.57,59.959,1452265204,"201051344001135","219011344069620",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,309795.8,309795.8,15402,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265257,128212.00
01/08/2016 10:00,2,0.000,ALERT,211.93,302.98,59.970,1452265204,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,315662.3,315662.3,10779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265258,128213.00
01/08/2016 10:00,2,0.000,ALERT,211.70,300.27,59.975,1452265204,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.88,0.0,0.0,0.000,316238.9,316238.9,15419,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265260,128214.00
01/08/2016 10:00,2,0.082,ACTIVE,211.93,333.33,59.965,1452265204,"274151322000054","219011344069620",28.19,6.30,0,299.67,338.44,2.4,0.4,0.000,583198.5,583198.5,4586,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452265261,128215.00
01/08/2016 10:00,2,0.000,ALERT,212.61,302.37,59.965,1452265204,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,304916.9,304916.9,10758,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265263,128216.00
01/08/2016 10:00,2,0.000,ALERT,211.70,300.57,59.928,1452265204,"201051344001093","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,314656.1,314656.1,15424,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265265,128217.00
01/08/2016 10:00,2,0.000,ALERT,211.93,302.37,59.944,1452265204,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,318284.6,318284.6,10725,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265266,128218.00
01/08/2016 10:00,2,0.000,ALERT,212.61,302.07,59.970,1452265204,"201051344000648","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,311871.6,311871.6,10757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452265268,128219.00
01/08/2016 10:00,2,0.000,ALERT,212.38,303.28,59.970,1452265204,"201051344000569","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,319865.3,319865.3,10716,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265270,128220.00
01/08/2016 10:00,2,0.000,ALERT,212.38,302.98,59.975,1452265204,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,314796.3,314796.3,10745,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265272,128221.00
01/08/2016 10:00,2,0.000,ALERT,212.38,302.68,59.970,1452265204,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309856.2,309856.2,10790,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265274,128222.00
01/08/2016 10:00,2,0.000,ALERT,212.83,302.98,59.959,1452265204,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,312836.3,312836.3,10724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452265276,128223.00
01/08/2016 10:00,2,0.252,ACTIVE,212.16,339.34,59.954,1452265204,"274151322000087","219011344069620",18.13,9.00,0,335.74,342.05,4.7,2.6,0.018,558281.7,558281.7,4618,0,0,0,L,1151911521,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452265276,128224.00
01/08/2016 10:15,2,0.000,ALERT,212.61,301.77,59.954,1452266103,"201051344000645","219011344069620",0.00,3.30,0,297.26,304.78,0.0,0.0,0.000,313148.5,313148.5,10735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266105,128225.00
01/08/2016 10:15,2,0.201,ALERT,211.93,338.14,59.949,1452266103,"274151322000085","219011344069620",30.93,7.00,0,299.37,344.45,6.3,4.2,0.027,585848.5,585848.5,4602,0,0,0,L,1151911521,0,122.01,122.01,0002,6,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452266107,128226.00
01/08/2016 10:15,2,0.000,ALERT,212.83,301.77,59.949,1452266103,"201051344000633","219011344069620",0.00,3.00,0,295.46,303.88,0.0,0.0,0.000,305666.0,305666.0,10791,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266109,128227.00
01/08/2016 10:15,2,0.000,ALERT,212.16,301.77,59.970,1452266103,"201051344000469","219011344069620",0.00,2.00,0,296.36,304.18,0.0,0.0,0.000,307085.1,307085.1,10761,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266111,128228.00
01/08/2016 10:15,2,0.000,ALERT,211.48,300.27,59.965,1452266103,"201051344000646","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,311442.1,311442.1,15418,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266113,128229.00
01/08/2016 10:15,2,0.041,ALERT,211.25,299.97,59.949,1452266103,"274151322000052","219011344069620",28.73,4.00,0,298.17,303.28,0.0,0.0,0.000,593672.0,593672.0,4616,0,0,0,L,1151911521,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452266114,128230.00
01/08/2016 10:15,2,0.000,ALERT,211.70,300.27,59.970,1452266103,"201051344000585","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,316353.6,316353.6,15411,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266116,128231.00
01/08/2016 10:15,2,0.000,ALERT,211.48,300.27,60.002,1452266103,"201051344001230","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,314536.0,314536.0,15464,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266118,128232.00
01/08/2016 10:15,2,0.000,ALERT,212.16,300.87,59.954,1452266103,"201051344000582","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,309502.8,309502.8,15408,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266120,128233.00
01/08/2016 10:15,2,0.000,ALERT,211.25,299.97,59.922,1452266103,"201051344000955","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,318849.6,318849.6,15388,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266122,128234.00
01/08/2016 10:15,2,0.000,ALERT,211.48,298.77,59.975,1452266103,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,477646.5,477646.5,4853,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266123,128235.00
01/08/2016 10:15,2,0.000,ALERT,212.16,302.37,59.959,1452266103,"201051344000579","219011344069620",0.00,3.30,0,298.17,305.68,0.0,0.0,0.000,320251.0,320251.0,10770,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266125,128236.00
01/08/2016 10:15,2,0.000,ALERT,211.48,300.27,59.959,1452266103,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,316946.4,316946.4,15470,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266127,128237.00
01/08/2016 10:15,2,0.000,ALERT,211.48,299.67,59.917,1452266103,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,318788.9,318788.9,15418,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452266129,128238.00
01/08/2016 10:15,2,0.000,ALERT,211.93,299.67,59.954,1452266103,"201051344000417","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,312814.2,312814.2,15484,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266131,128239.00
01/08/2016 10:15,2,0.018,ALERT,211.70,300.27,59.949,1452266103,"274151322000083","219011344069620",28.23,3.70,0,298.77,302.98,0.0,0.0,0.000,587957.9,587957.9,4647,0,0,0,L,1151911521,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452266132,128240.00
01/08/2016 10:15,2,0.018,ALERT,212.16,299.97,59.891,1452266103,"274151322000076","219011344069620",29.32,4.00,0,298.47,302.98,0.0,0.0,0.000,624619.8,624619.8,4624,0,0,0,L,1151911521,0,121.55,122.46,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452266134,128241.00
01/08/2016 10:15,2,0.000,ALERT,212.16,302.68,59.954,1452266103,"201051344000868","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,304586.4,304586.4,10732,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266136,128242.00
01/08/2016 10:15,2,0.012,ALERT,211.25,300.87,59.949,1452266103,"274151322000095","219011344069620",28.82,3.30,0,299.67,303.58,0.0,0.0,0.000,617236.5,617236.5,4656,0,0,0,L,1151911521,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452266138,128243.00
01/08/2016 10:15,2,0.000,ALERT,211.93,301.47,59.959,1452266103,"201051344000988","219011344069620",0.00,3.30,0,294.86,304.18,0.0,0.0,0.000,304616.1,304616.1,10766,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266140,128244.00
01/08/2016 10:15,2,0.000,ALERT,211.48,299.67,59.954,1452266103,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.68,0.0,0.0,0.000,316964.6,316964.6,15395,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266142,128245.00
01/08/2016 10:15,2,0.000,ALERT,211.93,301.77,59.986,1452266103,"201051344000458","219011344069620",0.00,4.00,0,297.26,305.08,0.0,0.0,0.000,314666.9,314666.9,10779,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266143,128246.00
01/08/2016 10:15,2,0.000,ALERT,212.61,301.77,59.949,1452266103,"201051344000853","219011344069620",0.00,3.00,0,297.26,304.48,0.0,0.0,0.000,311979.4,311979.4,10762,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266145,128247.00
01/08/2016 10:15,2,0.000,ALERT,212.16,300.27,59.928,1452266103,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,318179.2,318179.2,15449,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452266147,128248.00
01/08/2016 10:15,2,0.000,ALERT,211.93,299.67,59.907,1452266103,"201051344000917","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,315906.5,315906.5,15450,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266149,128249.00
01/08/2016 10:15,2,0.000,ALERT,212.16,300.57,59.954,1452266103,"201051344001145","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,319120.3,319120.3,15454,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266151,128250.00
01/08/2016 10:15,2,0.000,ALERT,211.93,299.67,59.917,1452266103,"201051344000651","219011344069620",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,313306.9,313306.9,15424,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452266152,128251.00
