ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 10:15,2,0.229,ACTIVE,211.48,338.44,59.954,1452266103,"274151322000088","219011344069620",22.32,7.70,0,334.54,341.75,5.2,3.1,0.022,570850.8,570850.8,4579,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452266153,128252.00
01/08/2016 10:15,2,0.000,ALERT,212.16,299.37,59.907,1452266103,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,477967.8,477967.8,4842,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266155,128253.00
01/08/2016 10:15,2,0.000,ALERT,211.25,299.97,59.954,1452266103,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,309795.8,309795.8,15404,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452266157,128254.00
01/08/2016 10:15,2,0.000,ALERT,211.93,302.68,59.954,1452266103,"201051344000594","219011344069620",0.00,3.00,0,296.96,304.78,0.0,0.0,0.000,315662.3,315662.3,10781,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266159,128255.00
01/08/2016 10:15,2,0.000,ALERT,211.93,300.27,59.944,1452266103,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,316238.9,316238.9,15421,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266160,128256.00
01/08/2016 10:15,2,0.129,ALERT,211.48,337.54,59.944,1452266103,"274151322000054","219011344069620",30.14,7.30,0,299.67,345.66,3.9,1.9,0.013,583198.9,583198.9,4587,0,0,0,L,1151911521,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452266162,128257.00
01/08/2016 10:15,2,0.000,ALERT,212.38,301.47,59.954,1452266103,"201051344000867","219011344069620",0.00,3.70,0,296.66,304.78,0.0,0.0,0.000,304916.9,304916.9,10760,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266164,128258.00
01/08/2016 10:15,2,0.000,ALERT,211.93,300.27,59.954,1452266103,"201051344001093","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,314656.1,314656.1,15426,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266166,128259.00
01/08/2016 10:15,2,0.000,ALERT,212.16,302.07,59.959,1452266103,"201051344000900","219011344069620",0.00,3.00,0,296.66,304.18,0.0,0.0,0.000,318284.6,318284.6,10727,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266168,128260.00
01/08/2016 10:15,2,0.000,ALERT,212.38,301.77,59.970,1452266103,"201051344000648","219011344069620",0.00,2.50,0,296.66,304.48,0.0,0.0,0.000,311871.6,311871.6,10759,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266169,128261.00
01/08/2016 10:15,2,0.000,ALERT,212.38,302.98,59.959,1452266103,"201051344000569","219011344069620",0.00,3.30,0,297.87,305.38,0.0,0.0,0.000,319865.3,319865.3,10718,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266171,128262.00
01/08/2016 10:15,2,0.000,ALERT,212.38,302.68,59.970,1452266103,"201051344000983","219011344069620",0.00,3.30,0,297.57,304.78,0.0,0.0,0.000,314796.3,314796.3,10747,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266173,128263.00
01/08/2016 10:15,2,0.000,ALERT,212.61,302.68,59.959,1452266103,"201051344001158","219011344069620",0.00,2.50,0,296.66,304.18,0.0,0.0,0.000,309856.2,309856.2,10792,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266175,128264.00
01/08/2016 10:15,2,0.000,ALERT,213.06,303.28,59.954,1452266103,"201051344000576","219011344069620",0.00,3.00,0,297.26,304.78,0.0,0.0,0.000,312836.3,312836.3,10726,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452266177,128265.00
01/08/2016 10:15,2,0.328,ACTIVE,211.93,338.44,59.944,1452266103,"274151322000087","219011344069620",18.59,9.30,0,334.84,342.05,6.2,4.0,0.022,558282.7,558282.7,4619,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452266178,128266.00
01/08/2016 10:30,2,0.000,ALERT,212.83,302.37,59.991,1452267003,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,313148.5,313148.5,10737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267005,128267.00
01/08/2016 10:30,2,0.240,ACTIVE,211.93,339.65,59.986,1452267003,"274151322000085","219011344069620",31.07,7.70,0,335.14,347.46,7.6,5.4,0.035,585849.6,585849.6,4604,0,0,0,L,1151911521,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267006,128268.00
01/08/2016 10:30,2,0.000,ALERT,213.06,302.07,59.991,1452267003,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,305666.0,305666.0,10793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267008,128269.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.37,59.986,1452267003,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,307085.1,307085.1,10763,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267010,128270.00
01/08/2016 10:30,2,0.000,ALERT,211.48,300.57,59.986,1452267003,"201051344000646","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,311442.1,311442.1,15420,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267012,128271.00
01/08/2016 10:30,2,0.041,ALERT,211.48,301.17,59.944,1452267003,"274151322000052","219011344069620",28.75,4.00,0,297.87,303.28,0.0,0.0,0.000,593672.0,593672.0,4618,0,0,0,L,1151911521,0,120.65,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267013,128272.00
01/08/2016 10:30,2,0.000,ALERT,211.93,300.57,59.975,1452267003,"201051344000585","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,316353.6,316353.6,15413,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267015,128273.00
01/08/2016 10:30,2,0.000,ALERT,211.48,300.57,59.975,1452267003,"201051344001230","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,314536.0,314536.0,15466,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267017,128274.00
01/08/2016 10:30,2,0.000,ALERT,212.16,301.17,59.981,1452267003,"201051344000582","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,309502.8,309502.8,15410,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267019,128275.00
01/08/2016 10:30,2,0.000,ALERT,211.48,300.27,59.981,1452267003,"201051344000955","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,318849.6,318849.6,15390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267021,128276.00
01/08/2016 10:30,2,0.000,ALERT,211.70,299.67,59.996,1452267003,"274151322000094","219011344069620",0.00,3.30,0,297.26,301.77,0.0,0.0,0.000,477646.5,477646.5,4855,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267023,128277.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.68,59.975,1452267003,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.78,0.0,0.0,0.000,320251.0,320251.0,10772,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267025,128278.00
01/08/2016 10:30,2,0.000,ALERT,211.48,300.57,59.970,1452267003,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,316946.4,316946.4,15472,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267026,128279.00
01/08/2016 10:30,2,0.000,ALERT,211.93,300.27,59.981,1452267003,"201051344000438","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,318788.9,318788.9,15420,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267028,128280.00
01/08/2016 10:30,2,0.000,ALERT,211.93,299.67,59.975,1452267003,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,312814.2,312814.2,15486,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267030,128281.00
01/08/2016 10:30,2,0.018,ALERT,211.93,301.17,59.975,1452267003,"274151322000083","219011344069620",28.31,4.00,0,298.47,302.98,0.0,0.0,0.000,587957.9,587957.9,4649,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267032,128282.00
01/08/2016 10:30,2,0.018,ALERT,212.38,300.87,59.954,1452267003,"274151322000076","219011344069620",29.62,4.50,0,297.87,303.28,0.0,0.0,0.000,624619.8,624619.8,4626,0,0,0,L,1151911521,0,121.55,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267034,128283.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.98,59.965,1452267003,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,304586.4,304586.4,10734,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267036,128284.00
01/08/2016 10:30,2,0.010,ALERT,212.16,301.77,59.959,1452267003,"274151322000095","219011344069620",29.08,3.30,0,299.07,303.58,0.0,0.0,0.000,617236.5,617236.5,4658,0,0,0,L,1151911521,0,122.01,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267037,128285.00
01/08/2016 10:30,2,0.000,ALERT,212.16,302.07,59.949,1452267003,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,304616.1,304616.1,10768,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267039,128286.00
01/08/2016 10:30,2,0.000,ALERT,211.25,299.67,59.954,1452267003,"201051344001025","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,316964.6,316964.6,15397,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267041,128287.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.37,59.970,1452267003,"201051344000458","219011344069620",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,314666.9,314666.9,10781,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267043,128288.00
01/08/2016 10:30,2,0.000,ALERT,213.06,302.07,59.922,1452267003,"201051344000853","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,311979.4,311979.4,10764,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267045,128289.00
01/08/2016 10:30,2,0.000,ALERT,211.93,300.57,59.954,1452267003,"201051344000685","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,318179.2,318179.2,15451,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267046,128290.00
01/08/2016 10:30,2,0.000,ALERT,211.93,300.27,59.944,1452267003,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,315906.5,315906.5,15452,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267048,128291.00
01/08/2016 10:30,2,0.000,ALERT,211.93,300.87,59.965,1452267003,"201051344001145","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,319120.3,319120.3,15456,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267050,128292.00
01/08/2016 10:30,2,0.000,ALERT,211.70,299.67,59.981,1452267003,"201051344000651","219011344069620",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,313306.9,313306.9,15426,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267052,128293.00
01/08/2016 10:30,2,0.262,ACTIVE,211.48,339.95,59.970,1452267003,"274151322000088","219011344069620",22.66,8.00,0,334.54,341.75,6.0,3.9,0.027,570851.7,570851.7,4580,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267053,128294.00
01/08/2016 10:30,2,0.000,ALERT,212.38,299.97,59.996,1452267003,"274151322000068","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,477967.8,477967.8,4844,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267055,128295.00
01/08/2016 10:30,2,0.000,ALERT,211.25,300.27,60.018,1452267003,"201051344001135","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,309795.8,309795.8,15406,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267057,128296.00
01/08/2016 10:30,2,0.000,ALERT,211.93,302.98,59.975,1452267003,"201051344000594","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,315662.3,315662.3,10783,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267058,128297.00
01/08/2016 10:30,2,0.000,ALERT,211.70,300.27,59.981,1452267003,"201051344001203","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,316238.9,316238.9,15423,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267060,128298.00
01/08/2016 10:30,2,0.137,ACTIVE,211.70,337.54,59.991,1452267003,"274151322000054","219011344069620",30.12,8.00,0,334.84,340.85,4.2,2.1,0.009,583199.3,583199.3,4589,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267061,128299.00
01/08/2016 10:30,2,0.000,ALERT,212.61,301.47,60.012,1452267003,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,304916.9,304916.9,10762,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267063,128300.00
01/08/2016 10:30,2,0.000,ALERT,211.70,300.27,59.975,1452267003,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,314656.1,314656.1,15428,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267065,128301.00
01/08/2016 10:30,2,0.000,ALERT,211.93,302.07,59.975,1452267003,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,318284.6,318284.6,10729,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267066,128302.00
01/08/2016 10:30,2,0.000,ALERT,212.38,301.47,59.981,1452267003,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,311871.6,311871.6,10761,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267068,128303.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.68,59.986,1452267003,"201051344000569","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,319865.3,319865.3,10720,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267070,128304.00
01/08/2016 10:30,2,0.000,ALERT,212.16,301.77,59.954,1452267003,"201051344000983","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,314796.3,314796.3,10749,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267072,128305.00
01/08/2016 10:30,2,0.000,ALERT,212.38,302.07,59.981,1452267003,"201051344001158","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,309856.2,309856.2,10794,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267074,128306.00
01/08/2016 10:30,2,0.000,ALERT,212.61,302.07,59.981,1452267003,"201051344000576","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,312836.3,312836.3,10728,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267075,128307.00
01/08/2016 10:30,2,0.369,ACTIVE,211.70,338.74,60.002,1452267003,"274151322000087","219011344069620",18.89,9.30,0,335.14,342.65,7.0,4.9,0.040,558283.7,558283.7,4620,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267076,128308.00
01/08/2016 10:45,2,0.000,ALERT,212.38,301.47,59.996,1452267903,"201051344000645","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,313148.5,313148.5,10739,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267905,128309.00
01/08/2016 10:45,2,0.262,ACTIVE,211.48,352.57,59.981,1452267903,"274151322000085","219011344069620",32.76,8.50,0,335.74,357.08,8.8,6.5,0.040,585851.1,585851.1,4605,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267906,128310.00
01/08/2016 10:45,2,0.000,ALERT,212.61,301.47,59.959,1452267903,"201051344000633","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,305666.0,305666.0,10795,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267908,128311.00
01/08/2016 10:45,2,0.000,ALERT,212.16,301.47,59.981,1452267903,"201051344000469","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,307085.1,307085.1,10765,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267910,128312.00
01/08/2016 10:45,2,0.061,ALERT,211.25,300.27,59.986,1452267903,"201051344000646","219011344069620",31.39,3.00,0,297.87,302.07,1.9,0.0,0.000,311442.1,311442.1,15422,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1452267911,128313.00
01/08/2016 10:45,2,0.041,ALERT,210.80,299.67,59.975,1452267903,"274151322000052","219011344069620",29.92,4.50,0,297.57,302.68,0.0,0.0,0.000,593672.0,593672.0,4620,0,0,0,L,1151911521,0,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267913,128314.00
01/08/2016 10:45,2,0.123,ALERT,211.48,300.27,60.002,1452267903,"201051344000585","219011344069620",16.30,3.70,0,298.17,313.80,2.1,0.1,0.000,316353.6,316353.6,15415,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267915,128315.00
01/08/2016 10:45,2,0.000,ALERT,211.48,300.57,59.996,1452267903,"201051344001230","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,314536.0,314536.0,15468,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267917,128316.00
01/08/2016 10:45,2,0.000,ALERT,211.93,300.57,59.975,1452267903,"201051344000582","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,309502.8,309502.8,15412,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267919,128317.00
01/08/2016 10:45,2,0.098,ALERT,211.03,299.97,59.991,1452267903,"201051344000955","219011344069620",31.67,3.70,0,298.17,302.07,3.2,1.1,0.000,318849.8,318849.8,15392,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267921,128318.00
01/08/2016 10:45,2,0.000,ALERT,211.48,308.99,59.981,1452267903,"274151322000094","219011344069620",42.46,3.70,0,297.26,402.77,0.0,0.0,0.000,477646.5,477646.5,4857,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1452267922,128319.00
01/08/2016 10:45,2,0.000,ALERT,212.16,302.37,59.975,1452267903,"201051344000579","219011344069620",0.00,3.70,0,300.57,304.48,0.0,0.0,0.000,320251.0,320251.0,10774,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267924,128320.00
01/08/2016 10:45,2,0.000,ALERT,211.48,300.57,59.986,1452267903,"201051344000890","219011344069620",0.00,3.70,0,298.77,302.98,0.0,0.0,0.000,316946.4,316946.4,15474,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267926,128321.00
01/08/2016 10:45,2,0.092,ALERT,211.70,299.97,59.981,1452267903,"201051344000438","219011344069620",31.27,3.00,0,298.47,302.37,3.0,0.9,0.000,318788.9,318788.9,15422,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452267928,128322.00
01/08/2016 10:45,2,0.000,ALERT,211.48,299.37,59.986,1452267903,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,312814.2,312814.2,15488,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267930,128323.00
01/08/2016 10:45,2,0.020,ALERT,211.48,300.57,59.986,1452267903,"274151322000083","219011344069620",29.64,4.00,0,298.17,302.68,0.0,0.0,0.000,587957.9,587957.9,4651,0,0,0,L,1151911521,0,121.33,122.23,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267931,128324.00
01/08/2016 10:45,2,0.018,ALERT,211.93,300.27,59.991,1452267903,"274151322000076","219011344069620",31.63,4.50,0,297.87,302.68,0.0,0.0,0.000,624619.8,624619.8,4628,0,0,0,L,1151911521,0,121.55,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267933,128325.00
01/08/2016 10:45,2,0.000,ALERT,211.93,302.37,59.938,1452267903,"201051344000868","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,304586.4,304586.4,10736,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267935,128326.00
01/08/2016 10:45,2,0.010,ALERT,211.25,300.87,59.938,1452267903,"274151322000095","219011344069620",31.39,3.70,0,299.07,302.98,0.0,0.0,0.000,617236.5,617236.5,4660,0,0,0,L,1151911521,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267937,128327.00
01/08/2016 10:45,2,0.000,ALERT,211.70,301.17,59.970,1452267903,"201051344000988","219011344069620",0.00,3.70,0,297.26,303.58,0.0,0.0,0.000,304616.1,304616.1,10770,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267939,128328.00
01/08/2016 10:45,2,0.072,ALERT,211.25,299.07,59.991,1452267903,"201051344001025","219011344069620",30.28,3.00,0,297.57,302.37,2.2,0.2,0.000,316964.6,316964.6,15399,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1452267941,128329.00
01/08/2016 10:45,2,0.000,ALERT,211.93,301.47,59.981,1452267903,"201051344000458","219011344069620",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,314666.9,314666.9,10783,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267943,128330.00
01/08/2016 10:45,2,0.000,ALERT,212.38,301.17,59.996,1452267903,"201051344000853","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,311979.4,311979.4,10766,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267945,128331.00
01/08/2016 10:45,2,0.070,ALERT,211.70,299.97,59.996,1452267903,"201051344000685","219011344069620",30.04,3.30,0,298.47,302.07,2.2,0.2,0.000,318179.2,318179.2,15453,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1452267946,128332.00
01/08/2016 10:45,2,0.000,ALERT,211.48,299.37,60.007,1452267903,"201051344000917","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,315906.5,315906.5,15454,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267948,128333.00
01/08/2016 10:45,2,0.000,ALERT,211.70,299.97,59.996,1452267903,"201051344001145","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,319120.3,319120.3,15458,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267950,128334.00
01/08/2016 10:45,2,0.000,ALERT,211.48,299.37,59.996,1452267903,"201051344000651","219011344069620",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,313306.9,313306.9,15428,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267952,128335.00
01/08/2016 10:45,2,0.301,ACTIVE,211.03,339.04,59.991,1452267903,"274151322000088","219011344069620",23.87,8.00,0,334.54,341.75,7.3,5.1,0.035,570852.8,570852.8,4581,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267953,128336.00
01/08/2016 10:45,2,0.008,ALERT,212.16,299.07,59.981,1452267903,"274151322000068","219011344069620",41.53,5.50,0,297.26,396.45,0.0,0.0,0.000,477967.8,477967.8,4846,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1452267955,128337.00
01/08/2016 10:45,2,0.062,ALERT,211.03,299.67,59.986,1452267903,"201051344001135","219011344069620",31.77,3.70,0,298.47,307.78,2.1,0.1,0.000,309795.8,309795.8,15408,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452267956,128338.00
01/08/2016 10:45,2,0.000,ALERT,211.70,302.07,59.991,1452267903,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,315662.3,315662.3,10785,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267958,128339.00
01/08/2016 10:45,2,0.000,ALERT,211.48,299.67,60.034,1452267903,"201051344001203","219011344069620",0.00,3.30,0,297.87,303.58,0.0,0.0,0.000,316238.9,316238.9,15425,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267960,128340.00
01/08/2016 10:45,2,0.162,ACTIVE,211.03,336.64,59.944,1452267903,"274151322000054","219011344069620",30.97,8.50,0,334.54,340.85,5.1,3.0,0.022,583200.0,583200.0,4590,0,0,0,L,1151911521,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267961,128341.00
01/08/2016 10:45,2,0.000,ALERT,212.38,300.87,59.975,1452267903,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.18,0.0,0.0,0.000,304916.9,304916.9,10764,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267963,128342.00
01/08/2016 10:45,2,0.000,ALERT,211.25,299.37,59.981,1452267903,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,314656.1,314656.1,15430,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267964,128343.00
01/08/2016 10:45,2,0.000,ALERT,211.70,301.47,59.981,1452267903,"201051344000900","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,318284.6,318284.6,10731,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267966,128344.00
01/08/2016 10:45,2,0.000,ALERT,212.16,300.57,60.028,1452267903,"201051344000648","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,311871.6,311871.6,10763,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452267968,128345.00
01/08/2016 10:45,2,0.000,ALERT,211.93,301.77,59.965,1452267903,"201051344000569","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,319865.3,319865.3,10722,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267970,128346.00
01/08/2016 10:45,2,0.000,ALERT,211.93,301.77,59.986,1452267903,"201051344000983","219011344069620",0.00,3.70,0,299.97,303.88,0.0,0.0,0.000,314796.3,314796.3,10751,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267972,128347.00
01/08/2016 10:45,2,0.000,ALERT,212.61,302.07,59.981,1452267903,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,312836.3,312836.3,10730,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267975,128348.00
01/08/2016 10:45,2,0.459,ACTIVE,211.03,338.74,59.970,1452267903,"274151322000087","219011344069620",19.18,9.70,0,334.54,342.65,8.9,6.7,0.053,558285.2,558285.2,4621,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452267976,128349.00
01/08/2016 10:45,2,0.000,ALERT,211.93,301.17,59.975,1452267903,"201051344001158","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,309856.2,309856.2,10796,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452267978,128350.00
01/08/2016 11:00,2,0.061,ALERT,212.16,301.17,59.975,1452268803,"201051344000645","219011344069620",29.78,3.70,0,288.25,303.28,1.9,0.0,0.000,313148.5,313148.5,10741,0,0,0,L,1122011218,0,121.33,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268805,128351.00
01/08/2016 11:00,2,0.158,ACTIVE,211.48,338.44,60.002,1452268803,"274151322000085","219011344069620",30.87,8.50,0,335.74,362.19,5.0,2.9,0.018,585852.7,585852.7,4606,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452268806,128352.00
01/08/2016 11:00,2,0.076,ALERT,212.38,300.87,59.981,1452268803,"201051344000633","219011344069620",29.92,3.00,0,286.44,302.98,2.3,0.3,0.000,305666.0,305666.0,10797,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268808,128353.00
01/08/2016 11:00,2,0.000,ALERT,211.70,300.87,59.970,1452268803,"201051344000469","219011344069620",0.00,3.00,0,287.35,302.98,0.0,0.0,0.000,307085.1,307085.1,10767,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452268809,128354.00
01/08/2016 11:00,2,0.061,ALERT,210.57,299.37,59.981,1452268803,"201051344000646","219011344069620",31.17,3.30,0,285.84,310.19,1.9,0.0,0.000,311442.1,311442.1,15424,0,0,0,L,1122011218,0,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268811,128355.00
01/08/2016 11:00,2,0.041,ALERT,210.80,299.07,59.975,1452268803,"274151322000052","219011344069620",29.92,4.50,0,286.44,304.78,0.0,0.0,0.000,593672.0,593672.0,4622,0,0,0,L,1151911521,0,120.65,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268813,128356.00
01/08/2016 11:00,2,0.146,ACTIVE,211.25,299.97,59.981,1452268803,"201051344000585","219011344069620",21.25,4.00,0,286.44,301.77,3.2,1.1,0.000,316353.8,316353.8,15417,0,0,0,L,1122011218,0,120.65,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452268814,128357.00
01/08/2016 11:00,2,0.072,ALERT,211.03,300.27,60.023,1452268803,"201051344001230","219011344069620",30.49,3.30,0,286.44,308.99,2.3,0.3,0.000,314536.0,314536.0,15470,0,0,0,L,1122011218,0,121.33,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1452268816,128358.00
01/08/2016 11:00,2,0.000,ALERT,211.48,300.27,59.933,1452268803,"201051344000582","219011344069620",0.00,3.30,0,287.05,302.37,0.0,0.0,0.000,309502.8,309502.8,15414,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268818,128359.00
01/08/2016 11:00,2,0.188,ALERT,210.80,299.67,59.981,1452268803,"201051344000955","219011344069620",22.58,3.70,0,286.44,313.20,4.3,2.3,0.000,318850.0,318850.0,15394,0,0,0,L,1122011218,0,120.42,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1452268820,128360.00
01/08/2016 11:00,2,0.000,ALERT,211.25,299.07,59.965,1452268803,"274151322000094","219011344069620",44.59,4.00,0,287.05,425.61,0.0,0.0,0.000,477646.5,477646.5,4859,0,0,0,L,1151911521,0,120.88,122.23,0002,2,0,0,0,0,0,0,89,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268822,128361.00
01/08/2016 11:00,2,0.000,ALERT,211.93,301.77,59.970,1452268803,"201051344000579","219011344069620",0.00,3.70,0,289.15,304.18,0.0,0.0,0.000,320251.0,320251.0,10776,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268824,128362.00
01/08/2016 11:00,2,0.107,ALERT,211.03,299.67,59.965,1452268803,"201051344000890","219011344069620",31.43,3.70,0,287.05,302.98,3.5,1.4,0.000,316946.6,316946.6,15476,0,0,0,L,1122011218,0,121.10,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268825,128363.00
01/08/2016 11:00,2,0.092,ALERT,211.03,299.07,59.970,1452268803,"201051344000438","219011344069620",29.56,3.00,0,286.74,302.07,2.8,0.8,0.000,318789.2,318789.2,15424,0,0,0,L,1122011218,0,121.33,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268827,128364.00
01/08/2016 11:00,2,0.000,ALERT,211.25,298.77,59.965,1452268803,"201051344000417","219011344069620",0.00,3.30,0,285.84,301.17,0.0,0.0,0.000,312814.2,312814.2,15490,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452268829,128365.00
01/08/2016 11:00,2,0.020,ALERT,211.25,300.27,59.949,1452268803,"274151322000083","219011344069620",29.26,4.00,0,287.05,304.78,0.0,0.0,0.000,587957.9,587957.9,4653,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268831,128366.00
01/08/2016 11:00,2,0.018,ALERT,211.93,299.67,59.970,1452268803,"274151322000076","219011344069620",31.33,4.50,0,287.05,307.78,0.0,0.0,0.000,624619.8,624619.8,4630,0,0,0,L,1151911521,0,121.33,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268832,128367.00
01/08/2016 11:00,2,0.068,ALERT,211.70,301.77,59.975,1452268803,"201051344000868","219011344069620",29.88,3.30,0,289.15,304.18,2.1,0.1,0.000,304586.4,304586.4,10738,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268834,128368.00
01/08/2016 11:00,2,0.012,ALERT,211.03,299.97,59.949,1452268803,"274151322000095","219011344069620",31.15,3.70,0,287.95,307.78,0.0,0.0,0.000,617236.5,617236.5,4662,0,0,0,L,1151911521,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268836,128369.00
01/08/2016 11:00,2,0.061,ALERT,211.48,300.87,59.965,1452268803,"201051344000988","219011344069620",30.10,3.70,0,285.84,302.98,1.9,0.0,0.000,304616.1,304616.1,10772,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268838,128370.00
01/08/2016 11:00,2,0.072,ALERT,210.80,299.07,60.002,1452268803,"201051344001025","219011344069620",30.63,3.00,0,285.84,302.07,2.2,0.2,0.000,316964.7,316964.7,15401,0,0,0,L,1122011218,0,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268840,128371.00
01/08/2016 11:00,2,0.000,ALERT,211.70,301.17,59.933,1452268803,"201051344000458","219011344069620",0.00,4.50,0,288.55,304.18,0.0,0.0,0.000,314666.9,314666.9,10785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268842,128372.00
01/08/2016 11:00,2,0.000,ALERT,212.38,300.87,59.975,1452268803,"201051344000853","219011344069620",0.00,3.30,0,288.25,303.58,0.0,0.0,0.000,311979.4,311979.4,10768,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268843,128373.00
01/08/2016 11:00,2,0.135,ALERT,211.48,299.97,59.965,1452268803,"201051344000685","219011344069620",17.39,3.30,0,286.14,305.98,2.4,0.4,0.000,318179.3,318179.3,15455,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268845,128374.00
01/08/2016 11:00,2,0.062,ALERT,211.25,299.37,59.996,1452268803,"201051344000917","219011344069620",30.83,5.00,0,284.94,301.17,2.0,0.0,0.000,315906.5,315906.5,15456,0,0,0,L,1122011218,0,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268847,128375.00
01/08/2016 11:00,2,0.230,ALERT,211.48,336.94,59.970,1452268803,"201051344001145","219011344069620",28.82,3.70,0,286.74,349.86,6.8,4.6,0.018,319120.5,319120.5,15460,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1452268849,128376.00
01/08/2016 11:00,2,0.080,ALERT,211.25,299.07,59.959,1452268803,"201051344000651","219011344069620",30.12,3.00,0,285.84,301.17,2.5,0.5,0.000,313307.0,313307.0,15430,0,0,0,L,1122011218,0,121.55,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268851,128377.00
01/08/2016 11:00,2,0.244,ACTIVE,211.03,337.24,59.944,1452268803,"274151322000088","219011344069620",25.09,8.50,0,322.51,342.05,6.2,4.1,0.031,570854.0,570854.0,4582,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452268852,128378.00
01/08/2016 11:00,2,0.000,ALERT,211.93,299.07,59.954,1452268803,"274151322000068","219011344069620",0.00,5.50,0,296.06,403.37,0.0,0.0,0.000,477967.8,477967.8,4848,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268854,128379.00
01/08/2016 11:00,2,0.068,ALERT,210.80,301.17,59.986,1452268803,"201051344001135","219011344069620",29.52,3.70,0,286.44,308.69,2.1,0.1,0.000,309795.8,309795.8,15410,0,0,0,L,1122011218,0,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268855,128380.00
01/08/2016 11:00,2,0.000,ALERT,211.48,302.07,59.954,1452268803,"201051344000594","219011344069620",0.00,3.30,0,287.95,303.58,0.0,0.0,0.000,315662.3,315662.3,10787,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268857,128381.00
01/08/2016 11:00,2,0.000,ALERT,211.03,299.37,59.959,1452268803,"201051344001203","219011344069620",0.00,3.30,0,286.44,303.28,0.0,0.0,0.000,316238.9,316238.9,15427,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268859,128382.00
01/08/2016 11:00,2,0.148,ACTIVE,211.25,336.94,59.965,1452268803,"274151322000054","219011344069620",30.55,9.30,0,334.24,349.56,4.6,2.5,0.009,583200.7,583200.7,4591,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452268860,128383.00
01/08/2016 11:00,2,0.000,ALERT,212.16,300.87,59.922,1452268803,"201051344000867","219011344069620",0.00,4.00,0,287.95,303.58,0.0,0.0,0.000,304916.9,304916.9,10766,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268862,128384.00
01/08/2016 11:00,2,0.000,ALERT,211.25,299.67,59.965,1452268803,"201051344001093","219011344069620",0.00,4.50,0,286.14,301.47,0.0,0.0,0.000,314656.1,314656.1,15432,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268864,128385.00
01/08/2016 11:00,2,0.020,ALERT,211.70,301.47,59.959,1452268803,"201051344000900","219011344069620",28.11,3.30,0,287.65,302.98,0.5,0.0,0.000,318284.6,318284.6,10733,0,0,0,L,1122011218,0,121.33,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268865,128386.00
01/08/2016 11:00,2,0.088,ALERT,211.93,300.57,59.917,1452268803,"201051344000648","219011344069620",29.50,2.50,0,287.95,303.58,2.6,0.6,0.000,311871.7,311871.7,10765,0,0,0,L,1122011218,0,120.88,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268867,128387.00
01/08/2016 11:00,2,0.086,ALERT,211.93,301.77,59.917,1452268803,"201051344000569","219011344069620",31.13,3.70,0,288.85,304.18,2.8,0.7,0.000,319865.4,319865.4,10724,0,0,0,L,1122011218,0,120.88,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268869,128388.00
01/08/2016 11:00,2,0.000,ALERT,211.70,301.47,59.954,1452268803,"201051344000983","219011344069620",0.00,3.70,0,288.85,303.88,0.0,0.0,0.000,314796.3,314796.3,10753,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452268871,128389.00
01/08/2016 11:00,2,0.051,ALERT,211.93,301.17,59.959,1452268803,"201051344001158","219011344069620",30.20,3.00,0,287.65,302.98,1.6,0.0,0.000,309856.2,309856.2,10798,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268873,128390.00
01/08/2016 11:00,2,0.094,ALERT,212.38,301.77,59.954,1452268803,"201051344000576","219011344069620",28.88,3.00,0,288.25,303.58,2.8,0.7,0.000,312836.5,312836.5,10732,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452268875,128391.00
01/08/2016 11:00,2,0.387,ACTIVE,211.25,338.14,59.954,1452268803,"274151322000087","219011344069620",19.48,9.70,0,323.11,343.25,7.7,5.5,0.040,558286.8,558286.8,4622,0,0,0,L,1151911521,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452268875,128392.00
01/08/2016 11:15,2,0.316,ALERT,212.38,338.74,59.996,1452269704,"201051344000645","219011344069620",26.72,4.00,0,298.77,372.11,8.6,6.4,0.035,313148.5,313148.5,10743,0,0,0,L,1122011218,0,121.78,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269706,128393.00
01/08/2016 11:15,2,0.281,ACTIVE,211.48,358.58,60.012,1452269704,"274151322000085","219011344069620",33.40,9.00,0,335.14,363.99,9.5,7.2,0.044,585853.8,585853.8,4607,0,0,0,L,1151911521,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269707,128394.00
01/08/2016 11:15,2,0.135,ALERT,212.38,300.57,59.996,1452269704,"201051344000633","219011344069620",15.90,3.30,0,297.26,302.98,2.2,0.2,0.000,305666.1,305666.1,10799,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269708,128395.00
01/08/2016 11:15,2,0.172,ALERT,211.93,300.87,60.007,1452269704,"201051344000469","219011344069620",19.06,3.00,0,297.87,311.99,3.4,1.3,0.000,307085.1,307085.1,10769,0,0,0,L,1122011218,0,120.65,121.78,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452269710,128396.00
