ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 11:15,2,0.133,ALERT,210.80,299.67,59.996,1452269704,"201051344000646","219011344069620",17.51,3.30,0,296.66,308.69,2.4,0.4,0.000,311442.1,311442.1,15426,0,0,0,L,1122011218,0,121.10,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269712,128397.00
01/08/2016 11:15,2,0.074,ALERT,211.25,300.57,59.959,1452269704,"274151322000052","219011344069620",14.21,5.00,0,297.57,308.09,1.1,0.0,0.000,593672.0,593672.0,4624,0,0,0,L,1151911521,0,120.88,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269714,128398.00
01/08/2016 11:15,2,0.158,ALERT,211.48,300.57,60.007,1452269704,"201051344000585","219011344069620",22.94,4.00,0,297.57,336.64,3.7,1.6,0.000,316354.2,316354.2,15418,0,0,0,L,1122011218,0,120.88,121.55,0002,2,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269716,128399.00
01/08/2016 11:15,2,0.172,ALERT,211.25,307.78,60.002,1452269704,"201051344001230","219011344069620",23.14,3.70,0,297.87,322.81,4.0,2.0,0.000,314536.2,314536.2,15472,0,0,0,L,1122011218,0,121.33,120.65,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269718,128400.00
01/08/2016 11:15,2,0.139,ALERT,211.70,301.17,60.007,1452269704,"201051344000582","219011344069620",15.39,3.30,0,298.47,318.00,2.2,0.2,0.000,309502.8,309502.8,15416,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1452269720,128401.00
01/08/2016 11:15,2,0.191,ALERT,210.80,299.97,60.002,1452269704,"201051344000955","219011344069620",23.10,4.00,0,297.87,339.65,4.5,2.4,0.000,318850.6,318850.6,15396,0,0,0,L,1122011218,0,120.65,121.10,0002,2,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269721,128402.00
01/08/2016 11:15,2,0.062,ALERT,211.25,323.11,59.986,1452269704,"274151322000094","219011344069620",26.14,4.50,0,296.96,436.13,1.7,0.0,0.000,477646.5,477646.5,4861,0,0,0,L,1151911521,0,121.10,122.01,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269723,128403.00
01/08/2016 11:15,2,0.162,ALERT,211.93,301.77,60.002,1452269704,"201051344000579","219011344069620",16.64,3.70,0,299.37,307.18,2.7,0.7,0.000,320251.0,320251.0,10778,0,0,0,L,1122011218,0,120.88,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452269725,128404.00
01/08/2016 11:15,2,0.160,ALERT,211.03,299.97,60.002,1452269704,"201051344000890","219011344069620",19.30,3.70,0,297.87,307.78,3.1,1.1,0.000,316946.9,316946.9,15478,0,0,0,L,1122011218,0,121.33,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269727,128405.00
01/08/2016 11:15,2,0.094,ALERT,211.25,299.67,59.991,1452269704,"201051344000438","219011344069620",30.73,3.30,0,297.26,302.07,3.0,0.9,0.000,318789.4,318789.4,15426,0,0,0,L,1122011218,0,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269728,128406.00
01/08/2016 11:15,2,0.139,ALERT,211.25,299.37,60.002,1452269704,"201051344000417","219011344069620",30.32,3.30,0,296.36,301.17,4.3,2.2,0.000,312814.2,312814.2,15492,0,0,0,L,1122011218,0,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452269730,128407.00
01/08/2016 11:15,2,0.078,ALERT,211.25,300.57,60.002,1452269704,"274151322000083","219011344069620",23.52,4.00,0,297.87,327.62,1.9,0.0,0.000,587957.9,587957.9,4655,0,0,0,L,1151911521,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269732,128408.00
01/08/2016 11:15,2,0.059,ALERT,211.48,300.57,59.996,1452269704,"274151322000076","219011344069620",20.14,5.00,0,297.87,307.78,1.2,0.0,0.000,624619.8,624619.8,4632,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269734,128409.00
01/08/2016 11:15,2,0.137,ALERT,211.93,302.07,60.034,1452269704,"201051344000868","219011344069620",19.20,3.30,0,299.67,330.33,2.6,0.6,0.000,304586.5,304586.5,10740,0,0,0,L,1122011218,0,120.88,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269736,128410.00
01/08/2016 11:15,2,0.055,ALERT,211.25,300.87,59.986,1452269704,"274151322000095","219011344069620",21.41,3.70,0,298.77,327.32,1.2,0.0,0.000,617236.5,617236.5,4664,0,0,0,L,1151911521,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269738,128411.00
01/08/2016 11:15,2,0.111,ALERT,211.70,300.87,60.002,1452269704,"201051344000988","219011344069620",15.57,4.00,0,296.36,312.59,1.8,0.0,0.000,304616.1,304616.1,10774,0,0,0,L,1122011218,0,120.65,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269740,128412.00
01/08/2016 11:15,2,0.133,ALERT,210.80,299.07,60.007,1452269704,"201051344001025","219011344069620",19.70,3.30,0,297.26,325.52,2.7,0.6,0.000,316964.7,316964.7,15403,0,0,0,L,1122011218,0,120.65,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269741,128413.00
01/08/2016 11:15,2,0.141,ALERT,211.70,301.47,60.028,1452269704,"201051344000458","219011344069620",17.02,5.00,0,299.07,314.40,2.5,0.4,0.000,314666.9,314666.9,10787,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452269743,128414.00
01/08/2016 11:15,2,0.119,ALERT,212.38,301.47,59.986,1452269704,"201051344000853","219011344069620",15.94,3.70,0,299.07,318.61,1.9,0.0,0.000,311979.4,311979.4,10770,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1452269745,128415.00
01/08/2016 11:15,2,0.146,ACTIVE,211.48,299.97,60.023,1452269704,"201051344000685","219011344069620",22.01,4.00,0,297.87,301.77,3.3,1.3,0.000,318179.5,318179.5,15457,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269746,128416.00
01/08/2016 11:15,2,0.129,ALERT,211.48,299.97,59.986,1452269704,"201051344000917","219011344069620",16.94,5.00,0,296.36,325.22,2.2,0.2,0.000,315906.5,315906.5,15458,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269748,128417.00
01/08/2016 11:15,2,0.283,ACTIVE,211.48,360.08,59.986,1452269704,"201051344001145","219011344069620",33.54,5.00,0,332.13,368.50,9.7,7.4,0.040,319121.9,319121.9,15462,0,0,0,L,1122011218,0,121.33,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269749,128418.00
01/08/2016 11:15,2,0.080,ALERT,211.25,299.37,60.018,1452269704,"201051344000651","219011344069620",30.34,3.00,0,296.96,301.47,2.5,0.5,0.000,313307.1,313307.1,15432,0,0,0,L,1122011218,0,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269751,128419.00
01/08/2016 11:15,2,0.279,ACTIVE,211.03,346.56,59.986,1452269704,"274151322000088","219011344069620",32.12,9.00,0,334.24,352.57,9.1,6.8,0.049,570855.3,570855.3,4583,0,0,0,L,1151911521,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269752,128420.00
01/08/2016 11:15,2,0.006,ALERT,211.93,299.67,60.002,1452269704,"274151322000068","219011344069620",44.67,5.50,0,296.96,425.91,0.0,0.0,0.000,477967.8,477967.8,4850,0,0,0,L,1151911521,0,121.55,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1452269753,128421.00
01/08/2016 11:15,2,0.143,ALERT,210.57,299.67,60.012,1452269704,"201051344001135","219011344069620",22.70,3.70,0,297.57,312.29,3.3,1.3,0.000,309795.9,309795.9,15412,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1452269755,128422.00
01/08/2016 11:15,2,0.146,ALERT,211.48,301.77,59.954,1452269704,"201051344000594","219011344069620",18.89,3.30,0,299.07,329.73,2.8,0.8,0.000,315662.3,315662.3,10789,0,0,0,L,1122011218,0,120.88,120.88,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452269757,128423.00
01/08/2016 11:15,2,0.219,ALERT,211.25,335.74,59.981,1452269704,"201051344001203","219011344069620",23.62,3.30,0,297.57,340.55,5.3,3.2,0.004,316239.0,316239.0,15429,0,0,0,L,1122011218,0,121.78,120.88,0200,1,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452269759,128424.00
01/08/2016 11:15,2,0.201,ACTIVE,211.25,355.58,59.991,1452269704,"274151322000054","219011344069620",33.08,9.70,0,334.54,365.49,6.7,4.6,0.027,583201.5,583201.5,4592,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269760,128425.00
01/08/2016 11:15,2,0.000,ALERT,212.16,300.87,59.986,1452269704,"201051344000867","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,304916.9,304916.9,10768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452269762,128426.00
01/08/2016 11:15,2,0.367,ALERT,211.03,336.64,59.981,1452269704,"201051344001093","219011344069620",29.32,4.50,0,297.87,372.11,10.9,8.6,0.040,314656.4,314656.4,15434,0,0,0,L,1122011218,0,121.10,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1452269763,128427.00
01/08/2016 11:15,2,0.014,ALERT,211.70,301.47,59.986,1452269704,"201051344000900","219011344069620",32.60,3.30,0,298.77,318.00,0.5,0.0,0.000,318284.6,318284.6,10735,0,0,0,L,1122011218,0,121.10,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269765,128428.00
01/08/2016 11:15,2,0.627,ALERT,211.93,339.34,59.996,1452269704,"201051344000648","219011344069620",21.25,3.00,0,298.47,354.67,13.5,11.1,0.084,311872.0,311872.0,10767,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269767,128429.00
01/08/2016 11:15,2,0.141,ALERT,211.93,302.07,59.981,1452269704,"201051344000569","219011344069620",18.47,3.70,0,299.97,319.21,2.6,0.6,0.000,319865.6,319865.6,10726,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269769,128430.00
01/08/2016 11:15,2,0.127,ALERT,211.93,301.47,59.986,1452269704,"201051344000983","219011344069620",17.24,4.00,0,299.67,318.00,2.2,0.2,0.000,314796.3,314796.3,10755,0,0,0,L,1122011218,0,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1452269771,128431.00
01/08/2016 11:15,2,0.121,ALERT,211.93,301.17,59.981,1452269704,"201051344001158","219011344069620",17.16,3.30,0,298.77,303.28,2.1,0.1,0.000,309856.2,309856.2,10800,0,0,0,L,1122011218,0,120.88,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269773,128432.00
01/08/2016 11:15,2,0.098,ALERT,212.16,304.78,59.981,1452269704,"201051344000576","219011344069620",30.10,3.30,0,299.07,318.30,2.8,0.8,0.000,312836.7,312836.7,10734,0,0,0,L,1122011218,0,121.10,121.33,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452269774,128433.00
01/08/2016 11:15,2,0.426,ACTIVE,211.48,348.36,59.970,1452269704,"274151322000087","219011344069620",32.32,9.70,0,334.54,355.58,14.0,11.6,0.075,558288.4,558288.4,4623,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452269775,128434.00
01/08/2016 11:30,2,0.471,ALERT,212.61,363.69,59.991,1452270603,"201051344000645","219011344069620",33.73,5.50,0,300.87,397.96,16.2,13.7,0.084,313151.7,313151.7,10745,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270605,128435.00
01/08/2016 11:30,2,0.275,ACTIVE,211.93,366.10,59.975,1452270603,"274151322000085","219011344069620",34.07,9.70,0,336.04,370.30,9.4,7.1,0.044,585855.7,585855.7,4608,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270606,128436.00
01/08/2016 11:30,2,0.271,ALERT,213.06,341.75,59.991,1452270603,"201051344000633","219011344069620",30.36,3.70,0,296.96,356.48,8.4,6.2,0.027,305666.7,305666.7,10801,0,0,0,L,1122011218,0,122.23,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1452270608,128437.00
01/08/2016 11:30,2,0.236,ACTIVE,212.38,339.65,59.986,1452270603,"201051344000469","219011344069620",26.28,3.70,0,297.87,353.47,6.4,4.2,0.009,307086.0,307086.0,10771,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270609,128438.00
01/08/2016 11:30,2,0.152,ACTIVE,211.25,301.47,59.981,1452270603,"201051344000646","219011344069620",22.11,4.00,0,297.26,302.98,3.4,1.4,0.000,311442.3,311442.3,15428,0,0,0,L,1122011218,0,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270610,128439.00
01/08/2016 11:30,2,0.084,ALERT,211.48,301.47,59.986,1452270603,"274151322000052","219011344069620",19.82,5.50,0,297.87,312.89,1.7,0.0,0.000,593672.0,593672.0,4626,0,0,0,L,1151911521,0,120.88,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1452270612,128440.00
01/08/2016 11:30,2,0.494,ACTIVE,211.93,339.65,60.018,1452270603,"201051344000585","219011344069620",22.07,5.50,0,297.87,345.06,11.1,8.7,0.066,316355.4,316355.4,15420,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270613,128441.00
01/08/2016 11:30,2,0.521,ALERT,211.93,364.89,59.996,1452270603,"201051344001230","219011344069620",33.72,5.00,0,298.77,378.12,17.8,15.2,0.110,314538.5,314538.5,15474,0,0,0,L,1122011218,0,121.55,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452270615,128442.00
01/08/2016 11:30,2,0.135,ALERT,212.16,302.37,59.981,1452270603,"201051344000582","219011344069620",12.07,3.70,0,299.07,321.61,1.6,0.0,0.000,309502.9,309502.9,15418,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1452270616,128443.00
01/08/2016 11:30,2,0.506,ALERT,211.48,338.44,60.007,1452270603,"201051344000955","219011344069620",22.44,5.00,0,298.17,344.45,11.5,9.2,0.057,318851.5,318851.5,15398,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270618,128444.00
01/08/2016 11:30,2,0.100,ACTIVE,211.93,339.04,59.986,1452270603,"274151322000094","219011344069620",30.14,6.00,0,297.87,435.83,3.0,1.0,0.013,477646.5,477646.5,4863,0,0,0,L,1151911521,0,121.33,122.46,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270619,128445.00
01/08/2016 11:30,2,0.189,ACTIVE,212.16,303.58,59.996,1452270603,"201051344000579","219011344069620",22.36,4.00,0,299.97,305.38,4.3,2.2,0.000,320251.4,320251.4,10780,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270620,128446.00
01/08/2016 11:30,2,0.707,ALERT,211.70,364.29,59.991,1452270603,"201051344000890","219011344069620",33.70,5.50,0,298.47,381.12,24.1,21.4,0.150,316949.8,316949.8,15480,0,0,0,L,1122011218,0,121.55,120.65,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452270622,128447.00
01/08/2016 11:30,2,0.164,ALERT,211.70,301.17,60.018,1452270603,"201051344000438","219011344069620",19.52,3.70,0,297.57,303.28,3.3,1.2,0.000,318789.6,318789.6,15428,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1452270624,128448.00
01/08/2016 11:30,2,0.369,ALERT,211.70,364.59,59.959,1452270603,"201051344000417","219011344069620",33.95,5.00,0,297.26,372.71,12.8,10.4,0.049,312815.9,312815.9,15494,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1452270626,128449.00
01/08/2016 11:30,2,0.086,ACTIVE,211.70,336.94,59.986,1452270603,"274151322000083","219011344069620",26.74,5.00,0,298.77,337.54,2.3,0.3,0.000,587958.0,587958.0,4657,0,0,0,L,1151911521,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270627,128450.00
01/08/2016 11:30,2,0.068,ACTIVE_NO_POWER,212.38,300.87,59.975,1452270603,"274151322000076","219011344069620",22.94,5.50,0,298.17,302.98,1.6,0.0,0.000,624619.8,624619.8,4634,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270628,128451.00
01/08/2016 11:30,2,0.469,ACTIVE,212.38,340.85,59.986,1452270603,"201051344000868","219011344069620",22.20,4.00,0,299.97,345.96,10.6,8.3,0.053,304587.8,304587.8,10742,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270628,128452.00
01/08/2016 11:30,2,0.367,ACTIVE,211.70,369.70,59.986,1452270603,"274151322000095","219011344069620",34.55,5.50,0,299.37,377.22,12.8,10.4,0.066,617237.2,617237.2,4666,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270629,128453.00
01/08/2016 11:30,2,0.127,ACTIVE,211.93,302.68,59.965,1452270603,"201051344000988","219011344069620",22.07,4.50,0,296.66,304.18,2.9,0.9,0.000,304616.2,304616.2,10776,0,0,0,L,1122011218,0,120.88,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270630,128454.00
01/08/2016 11:30,2,0.152,ACTIVE,211.48,300.57,59.975,1452270603,"201051344001025","219011344069620",23.64,3.70,0,297.26,303.88,3.7,1.6,0.000,316965.0,316965.0,15405,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270631,128455.00
01/08/2016 11:30,2,0.162,ACTIVE,212.16,303.28,60.002,1452270603,"201051344000458","219011344069620",22.28,6.00,0,299.37,305.08,3.7,1.6,0.000,314667.2,314667.2,10789,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270632,128456.00
01/08/2016 11:30,2,0.168,ALERT,212.61,340.55,59.959,1452270603,"201051344000853","219011344069620",26.62,5.00,0,299.37,343.25,4.6,2.5,0.000,311979.7,311979.7,10772,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1452270634,128457.00
01/08/2016 11:30,2,0.209,ACTIVE,212.16,341.75,59.986,1452270603,"201051344000685","219011344069620",22.62,4.50,0,298.17,351.97,4.8,2.7,0.000,318179.9,318179.9,15458,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270635,128458.00
01/08/2016 11:30,2,0.160,ACTIVE,211.70,310.79,60.012,1452270603,"201051344000917","219011344069620",23.99,5.50,0,296.66,311.39,3.9,1.9,0.000,315906.9,315906.9,15460,0,0,0,L,1122011218,0,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270636,128459.00
01/08/2016 11:30,2,0.414,ALERT,211.93,362.49,59.954,1452270603,"201051344001145","219011344069620",33.64,6.00,0,300.27,381.42,14.2,11.7,0.080,319124.1,319124.1,15463,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270638,128460.00
01/08/2016 11:30,2,0.146,ALERT,211.70,300.87,59.986,1452270603,"201051344000651","219011344069620",15.49,3.00,0,297.26,302.68,2.3,0.3,0.000,313307.3,313307.3,15434,0,0,0,L,1122011218,0,121.78,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1452270640,128461.00
01/08/2016 11:30,2,0.328,ACTIVE,211.25,354.07,59.975,1452270603,"274151322000088","219011344069620",32.76,9.70,0,334.84,357.98,10.9,8.6,0.066,570857.1,570857.1,4584,0,0,0,L,1151911521,0,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270641,128462.00
01/08/2016 11:30,2,0.043,ALERT,212.38,334.54,59.949,1452270603,"274151322000068","219011344069620",16.04,6.30,0,297.87,431.62,0.7,0.0,0.000,477967.8,477967.8,4852,0,0,0,L,1151911521,0,122.01,122.46,0002,6,0,0,0,0,0,0,150,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1452270642,128463.00
01/08/2016 11:30,2,0.844,ACTIVE,211.48,340.55,59.975,1452270603,"201051344001135","219011344069620",20.75,5.00,0,298.47,348.06,17.7,15.2,0.128,309796.9,309796.9,15414,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270643,128464.00
01/08/2016 11:30,2,0.176,ACTIVE,211.93,325.82,59.975,1452270603,"201051344000594","219011344069620",25.70,3.70,0,299.07,337.84,4.6,2.5,0.000,315662.6,315662.6,10791,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270644,128465.00
01/08/2016 11:30,2,0.619,ACTIVE,211.70,339.65,60.007,1452270603,"201051344001203","219011344069620",22.09,4.50,0,297.26,367.90,13.9,11.5,0.093,316240.5,316240.5,15431,0,0,0,L,1122011218,0,122.01,120.88,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270645,128466.00
01/08/2016 11:30,2,0.256,ACTIVE,211.48,365.49,59.970,1452270603,"274151322000054","219011344069620",34.05,10.30,0,335.74,370.60,8.8,6.6,0.049,583202.8,583202.8,4593,0,0,0,L,1151911521,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270646,128467.00
01/08/2016 11:30,2,0.131,ALERT,212.61,302.98,59.975,1452270603,"201051344000867","219011344069620",19.56,4.00,0,298.47,334.24,2.6,0.6,0.000,304917.0,304917.0,10770,0,0,0,L,1122011218,0,121.78,121.55,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452270648,128468.00
01/08/2016 11:30,2,0.232,ACTIVE,211.70,338.14,59.965,1452270603,"201051344001093","219011344069620",28.11,6.30,0,331.23,376.62,6.7,4.5,0.009,314658.3,314658.3,15436,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270649,128469.00
01/08/2016 11:30,2,0.355,ALERT,212.16,372.11,59.970,1452270603,"201051344000900","219011344069620",34.67,5.00,0,299.07,384.43,12.6,10.2,0.080,318286.5,318286.5,10737,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1452270651,128470.00
01/08/2016 11:30,2,0.264,ACTIVE,212.61,339.34,59.975,1452270603,"201051344000648","219011344069620",22.56,3.70,0,315.30,391.64,6.1,3.9,0.018,311873.0,311873.0,10769,0,0,0,L,1122011218,0,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270652,128471.00
01/08/2016 11:30,2,0.158,ACTIVE,212.38,304.18,59.981,1452270603,"201051344000569","219011344069620",22.62,4.50,0,299.97,305.38,3.6,1.6,0.000,319865.9,319865.9,10728,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270652,128472.00
01/08/2016 11:30,2,0.168,ACTIVE,212.38,330.93,59.970,1452270603,"201051344000983","219011344069620",26.32,5.00,0,299.67,341.15,4.5,2.4,0.000,314796.7,314796.7,10757,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270653,128473.00
01/08/2016 11:30,2,0.145,ACTIVE,212.16,302.98,59.944,1452270603,"201051344001158","219011344069620",21.09,3.70,0,298.47,304.18,3.1,1.1,0.000,309856.3,309856.3,10802,0,0,0,L,1122011218,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270654,128474.00
01/08/2016 11:30,2,0.564,ALERT,212.83,358.28,60.007,1452270603,"201051344000576","219011344069620",33.04,4.50,0,299.67,383.53,18.9,16.4,0.115,312839.2,312839.2,10736,0,0,0,L,1122011218,0,121.55,121.33,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,106,0,0,0,0,0,0,0,0,0,0,0,1452270656,128475.00
01/08/2016 11:30,2,0.535,ACTIVE,211.93,352.87,59.970,1452270603,"274151322000087","219011344069620",32.34,10.30,0,335.44,358.88,17.5,15.0,0.110,558291.6,558291.6,4624,0,0,0,L,1151911521,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452270657,128476.00
01/08/2016 11:45,2,0.504,ACTIVE,213.06,372.11,59.965,1452271503,"201051344000645","219011344069620",34.57,6.70,0,335.44,381.42,17.7,15.2,0.102,313155.0,313155.0,10747,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271504,128477.00
01/08/2016 11:45,2,0.385,ACTIVE,211.48,363.99,59.975,1452271503,"274151322000085","219011344069620",33.73,10.30,0,337.24,373.31,13.2,10.8,0.071,585857.7,585857.7,4609,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271505,128478.00
01/08/2016 11:45,2,0.434,ACTIVE,213.06,372.71,59.970,1452271503,"201051344000633","219011344069620",34.61,5.50,0,330.63,383.23,15.2,12.7,0.075,305668.7,305668.7,10803,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271506,128479.00
01/08/2016 11:45,2,0.229,ALERT,212.61,339.65,59.965,1452271503,"201051344000469","219011344069620",27.93,5.00,0,299.97,343.85,6.6,4.4,0.004,307087.0,307087.0,10772,0,0,0,L,1122011218,0,121.10,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271508,128480.00
01/08/2016 11:45,2,1.012,ACTIVE,211.48,342.95,59.954,1452271503,"201051344000646","219011344069620",20.56,5.00,0,298.77,362.19,21.1,18.4,0.164,311443.6,311443.6,15429,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271509,128481.00
01/08/2016 11:45,2,0.109,ACTIVE,211.25,300.87,59.959,1452271503,"274151322000052","219011344069620",23.68,6.30,0,299.07,304.48,2.7,0.6,0.000,593672.0,593672.0,4628,0,0,0,L,1151911521,0,120.42,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271510,128482.00
01/08/2016 11:45,2,0.805,ACTIVE,211.93,342.35,59.959,1452271503,"201051344000585","219011344069620",21.87,6.30,0,332.73,349.86,17.9,15.4,0.133,316358.2,316358.2,15421,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271511,128483.00
01/08/2016 11:45,2,0.475,ACTIVE,211.70,373.01,59.959,1452271503,"201051344001230","219011344069620",34.67,6.30,0,333.93,382.03,16.7,14.2,0.093,314542.9,314542.9,15476,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271512,128484.00
01/08/2016 11:45,2,0.762,ACTIVE,212.38,342.65,59.959,1452271503,"201051344000582","219011344069620",21.83,5.50,0,300.27,388.94,16.9,14.4,0.115,309505.6,309505.6,15420,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271513,128485.00
01/08/2016 11:45,2,0.893,ACTIVE,211.48,341.75,59.959,1452271503,"201051344000955","219011344069620",21.63,5.50,0,331.53,348.96,19.6,17.0,0.141,318854.7,318854.7,15400,0,0,0,L,1122011218,0,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271514,128486.00
01/08/2016 11:45,2,0.102,ACTIVE,211.48,339.04,59.965,1452271503,"274151322000094","219011344069620",30.14,7.30,0,336.64,341.75,3.1,1.1,0.009,477646.8,477646.8,4864,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271514,128487.00
01/08/2016 11:45,2,0.238,ACTIVE,212.38,339.04,59.954,1452271503,"201051344000579","219011344069620",26.18,6.00,0,301.77,343.25,6.4,4.2,0.004,320252.3,320252.3,10781,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271515,128488.00
01/08/2016 11:45,2,0.980,ACTIVE,211.70,357.68,59.954,1452271503,"201051344000890","219011344069620",32.66,6.70,0,333.63,400.06,32.5,29.4,0.230,316956.2,316956.2,15482,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271516,128489.00
01/08/2016 11:45,2,0.695,ALERT,211.70,340.55,59.922,1452271503,"201051344000438","219011344069620",22.26,4.50,0,299.37,412.38,15.7,13.2,0.106,318790.7,318790.7,15430,0,0,0,L,1122011218,0,121.78,121.10,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271518,128490.00
01/08/2016 11:45,2,0.764,ACTIVE,211.93,366.40,59.938,1452271503,"201051344000417","219011344069620",33.79,6.30,0,332.73,385.63,26.3,23.4,0.172,312819.2,312819.2,15496,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271519,128491.00
01/08/2016 11:45,2,0.307,ACTIVE,211.70,339.34,59.986,1452271503,"274151322000083","219011344069620",28.03,7.00,0,299.97,360.99,8.8,6.5,0.049,587959.3,587959.3,4658,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271520,128492.00
01/08/2016 11:45,2,0.084,ACTIVE,211.93,300.87,59.949,1452271503,"274151322000076","219011344069620",24.57,6.70,0,299.37,303.28,2.1,0.1,0.000,624619.8,624619.8,4635,0,0,0,L,1151911521,0,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271521,128493.00
01/08/2016 11:45,2,0.451,ACTIVE,212.61,366.10,59.991,1452271503,"201051344000868","219011344069620",34.03,6.00,0,333.63,378.72,15.6,13.1,0.084,304590.5,304590.5,10743,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271522,128494.00
01/08/2016 11:45,2,0.404,ACTIVE,211.48,373.61,59.965,1452271503,"274151322000095","219011344069620",34.81,7.70,0,334.54,379.62,14.4,12.0,0.084,617240.0,617240.0,4667,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271523,128495.00
01/08/2016 11:45,2,0.139,ACTIVE,212.16,304.18,59.944,1452271503,"201051344000988","219011344069620",23.78,5.50,0,298.77,305.08,3.4,1.3,0.000,304616.5,304616.5,10777,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271524,128496.00
01/08/2016 11:45,2,0.680,ACTIVE,211.70,339.95,59.959,1452271503,"201051344001025","219011344069620",22.38,5.00,0,298.77,357.98,15.4,13.0,0.102,316967.2,316967.2,15406,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271525,128497.00
01/08/2016 11:45,2,0.203,ACTIVE,212.38,339.04,59.965,1452271503,"201051344000458","219011344069620",28.33,7.00,0,301.47,343.25,5.9,3.7,0.004,314667.9,314667.9,10790,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271525,128498.00
01/08/2016 11:45,2,0.203,ACTIVE,213.06,341.15,59.965,1452271503,"201051344000853","219011344069620",28.11,6.30,0,300.87,344.76,5.8,3.7,0.018,311980.4,311980.4,10774,0,0,0,L,1122011218,0,121.78,121.78,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271526,128499.00
01/08/2016 11:45,2,0.809,ALERT,212.16,364.59,59.970,1452271503,"201051344000685","219011344069620",33.44,6.00,0,298.77,397.66,27.5,24.6,0.203,318184.1,318184.1,15459,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271528,128500.00
01/08/2016 11:45,2,0.750,ACTIVE,211.93,364.29,59.965,1452271503,"201051344000917","219011344069620",33.50,7.30,0,298.17,401.86,25.4,22.6,0.181,315911.1,315911.1,15461,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271529,128501.00
01/08/2016 11:45,2,1.055,ACTIVE,211.93,346.26,59.959,1452271503,"201051344001145","219011344069620",31.21,6.70,0,313.80,415.39,33.4,30.3,0.261,319130.4,319130.4,15465,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271530,128502.00
01/08/2016 11:45,2,0.238,ACTIVE,211.93,338.74,59.959,1452271503,"201051344000651","219011344069620",23.18,4.00,0,299.07,359.48,5.6,3.5,0.009,313307.6,313307.6,15436,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271531,128503.00
01/08/2016 11:45,2,0.404,ACTIVE,211.25,355.88,59.965,1452271503,"274151322000088","219011344069620",32.80,10.30,0,335.44,360.08,13.5,11.1,0.080,570859.5,570859.5,4585,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271532,128504.00
01/08/2016 11:45,2,0.006,ALERT,211.93,300.27,59.959,1452271503,"274151322000068","219011344069620",46.06,7.00,0,297.57,436.43,0.0,0.0,0.000,477967.8,477967.8,4854,0,0,0,L,1151911521,0,121.55,122.23,0002,7,0,0,0,0,0,0,255,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271534,128505.00
01/08/2016 11:45,2,1.076,ACTIVE,211.93,342.65,59.954,1452271503,"201051344001135","219011344069620",20.46,6.00,0,331.53,351.97,22.4,19.6,0.164,309801.3,309801.3,15415,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271535,128506.00
01/08/2016 11:45,2,0.588,ALERT,212.38,369.70,59.970,1452271503,"201051344000594","219011344069620",34.21,5.50,0,300.27,540.43,20.4,17.8,0.124,315664.9,315664.9,10792,0,0,0,L,1122011218,0,121.33,121.33,0001,3,0,0,0,0,0,0,3,1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271537,128507.00
01/08/2016 11:45,2,0.691,ACTIVE,211.93,340.85,59.959,1452271503,"201051344001203","219011344069620",22.17,5.50,0,332.43,352.57,15.6,13.1,0.106,316243.8,316243.8,15432,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271538,128508.00
01/08/2016 11:45,2,0.334,ACTIVE,211.48,365.19,59.933,1452271503,"274151322000054","219011344069620",34.11,11.30,0,336.34,372.71,11.5,9.2,0.053,583204.8,583204.8,4594,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271539,128509.00
01/08/2016 11:45,2,0.162,ALERT,212.83,315.90,59.965,1452271503,"201051344000867","219011344069620",25.21,4.50,0,300.57,339.95,4.2,2.1,0.000,304917.3,304917.3,10772,0,0,0,L,1122011218,0,121.78,121.55,0002,2,0,0,0,0,0,0,9,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271541,128510.00
01/08/2016 11:45,2,1.107,ALERT,211.93,343.55,59.959,1452271503,"201051344001093","219011344069620",20.42,7.00,0,299.07,352.87,22.9,20.2,0.164,314661.9,314661.9,15437,0,0,0,L,1122011218,0,121.55,121.10,0002,6,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271543,128511.00
01/08/2016 11:45,2,0.748,ACTIVE,212.38,366.70,59.970,1452271503,"201051344000900","219011344069620",33.68,6.30,0,335.74,382.93,25.6,22.7,0.186,318290.2,318290.2,10739,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271543,128512.00
01/08/2016 11:45,2,0.270,ACTIVE,212.61,339.34,59.959,1452271503,"201051344000648","219011344069620",25.11,4.50,0,320.71,376.92,6.9,4.7,0.013,311874.1,311874.1,10770,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271544,128513.00
01/08/2016 11:45,2,0.223,ACTIVE,212.38,339.65,60.012,1452271503,"201051344000569","219011344069620",30.95,6.00,0,302.37,439.74,7.0,4.8,0.013,319866.4,319866.4,10729,0,0,0,L,1122011218,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271545,128514.00
01/08/2016 11:45,2,0.205,ALERT,212.38,339.34,59.954,1452271503,"201051344000983","219011344069620",24.31,6.70,0,301.47,350.77,5.1,3.0,0.000,314797.3,314797.3,10758,0,0,0,L,1122011218,0,121.33,121.33,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271547,128515.00
01/08/2016 11:45,2,0.258,ACTIVE,212.61,340.25,59.928,1452271503,"201051344001158","219011344069620",27.45,5.00,0,300.87,344.15,7.2,5.0,0.027,309857.0,309857.0,10803,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271548,128516.00
01/08/2016 11:45,2,0.840,ACTIVE,212.83,366.40,59.959,1452271503,"201051344000576","219011344069620",33.62,6.30,0,334.54,383.83,28.6,25.7,0.199,312844.6,312844.6,10738,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271549,128517.00
01/08/2016 11:45,2,0.592,ACTIVE,211.48,357.38,59.933,1452271503,"274151322000087","219011344069620",33.10,11.30,0,335.74,365.19,19.8,17.2,0.119,558295.6,558295.6,4625,0,0,0,L,1151911521,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452271550,128518.00
01/08/2016 12:00,2,0.566,ACTIVE,213.96,364.89,59.965,1452272403,"201051344000645","219011344069620",33.75,7.70,0,336.94,381.12,19.4,16.8,0.119,313159.4,313159.4,10748,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272405,128519.00
01/08/2016 12:00,2,0.375,ACTIVE,213.29,358.88,59.965,1452272403,"274151322000085","219011344069620",33.26,11.30,0,337.24,371.51,12.7,10.3,0.071,585860.7,585860.7,4610,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272406,128520.00
01/08/2016 12:00,2,0.396,ACTIVE,213.96,370.60,59.922,1452272403,"201051344000633","219011344069620",34.49,6.70,0,335.74,382.63,13.9,11.5,0.071,305672.0,305672.0,10804,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272407,128521.00
01/08/2016 12:00,2,0.369,ACTIVE,213.51,342.35,59.959,1452272403,"201051344000469","219011344069620",29.46,6.30,0,300.57,345.96,11.1,8.8,0.049,307088.3,307088.3,10774,0,0,0,L,1122011218,0,121.78,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272408,128522.00
01/08/2016 12:00,2,0.945,ACTIVE,212.83,344.15,59.944,1452272403,"201051344000646","219011344069620",20.18,6.70,0,332.43,354.67,19.4,16.8,0.141,311448.5,311448.5,15430,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272409,128523.00
01/08/2016 12:00,2,0.139,ALERT,212.61,341.45,59.970,1452272403,"274151322000052","219011344069620",29.78,8.50,0,299.37,343.25,4.2,2.1,0.018,593672.5,593672.5,4629,0,0,0,L,1151911521,0,121.78,122.91,0002,7,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272411,128524.00
01/08/2016 12:00,2,0.963,ACTIVE,213.29,344.76,59.965,1452272403,"201051344000585","219011344069620",20.34,7.70,0,333.63,354.07,19.9,17.3,0.141,316362.6,316362.6,15422,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272411,128525.00
01/08/2016 12:00,2,0.926,ACTIVE,213.06,343.25,59.975,1452272403,"201051344001230","219011344069620",20.38,7.00,0,335.44,382.93,19.1,16.6,0.133,314547.3,314547.3,15477,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272413,128526.00
01/08/2016 12:00,2,0.664,ACTIVE,213.51,343.85,59.975,1452272403,"201051344000582","219011344069620",21.89,6.30,0,332.43,351.67,14.7,12.3,0.093,309509.3,309509.3,15421,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272413,128527.00
01/08/2016 12:00,2,0.971,ACTIVE,212.61,343.25,59.981,1452272403,"201051344000955","219011344069620",20.40,6.30,0,332.73,352.57,20.1,17.4,0.150,318859.5,318859.5,15401,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272414,128528.00
01/08/2016 12:00,2,0.549,ACTIVE,212.83,446.65,59.970,1452272403,"274151322000094","219011344069620",42.46,10.00,0,334.54,460.47,23.7,21.0,0.146,477650.9,477650.9,4865,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272415,128529.00
01/08/2016 12:00,2,0.252,ALERT,213.29,340.25,59.981,1452272403,"201051344000579","219011344069620",26.46,7.00,0,301.77,344.45,6.7,4.6,0.009,320253.3,320253.3,10782,0,0,0,L,1122011218,0,122.01,121.78,0002,3,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272417,128530.00
01/08/2016 12:00,2,0.945,ACTIVE,213.06,346.86,59.959,1452272403,"201051344000890","219011344069620",31.53,7.70,0,333.63,374.21,30.2,27.3,0.212,316963.9,316963.9,15483,0,0,0,L,1122011218,0,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272418,128531.00
01/08/2016 12:00,2,0.383,ACTIVE,213.29,340.85,59.970,1452272403,"201051344000438","219011344069620",22.68,6.00,0,333.33,350.17,8.8,6.6,0.040,318793.6,318793.6,15432,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272419,128532.00
01/08/2016 12:00,2,0.818,ACTIVE,213.29,357.98,59.959,1452272403,"201051344000417","219011344069620",32.84,7.30,0,335.44,378.72,27.3,24.4,0.186,312825.6,312825.6,15497,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272420,128533.00
01/08/2016 12:00,2,0.428,ACTIVE,212.83,340.85,59.965,1452272403,"274151322000083","219011344069620",23.12,8.50,0,335.74,348.36,10.1,7.8,0.053,587961.2,587961.2,4659,0,0,0,L,1151911521,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272421,128534.00
01/08/2016 12:00,2,0.078,ALERT,213.29,302.98,59.965,1452272403,"274151322000076","219011344069620",23.99,7.70,0,299.97,340.25,1.9,0.0,0.000,624619.8,624619.8,4636,0,0,0,L,1151911521,0,122.01,123.14,0002,7,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272423,128535.00
01/08/2016 12:00,2,0.980,ACTIVE,213.29,344.76,59.933,1452272403,"201051344000868","219011344069620",19.80,6.30,0,337.54,379.02,19.7,17.1,0.141,304593.9,304593.9,10744,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272424,128536.00
01/08/2016 12:00,2,0.893,ACTIVE,212.83,342.65,59.959,1452272403,"274151322000095","219011344069620",20.54,9.00,0,332.43,381.42,18.6,16.0,0.119,617244.0,617244.0,4668,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272425,128537.00
01/08/2016 12:00,2,0.184,ALERT,213.29,342.05,59.986,1452272403,"201051344000988","219011344069620",25.74,7.00,0,299.67,449.05,4.8,2.7,0.009,304617.1,304617.1,10778,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,4,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272426,128538.00
01/08/2016 12:00,2,0.453,ACTIVE,213.06,340.55,59.970,1452272403,"201051344001025","219011344069620",22.56,6.30,0,332.73,348.96,10.4,8.1,0.057,316970.2,316970.2,15407,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272427,128539.00
01/08/2016 12:00,2,0.217,ALERT,213.29,340.25,59.965,1452272403,"201051344000458","219011344069620",24.45,8.50,0,301.77,344.45,5.4,3.3,0.000,314668.8,314668.8,10791,0,0,0,L,1122011218,0,122.23,122.01,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272429,128540.00
