ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 12:00,2,0.238,ACTIVE,213.96,342.35,59.965,1452272403,"201051344000853","219011344069620",26.18,7.30,0,319.21,359.48,6.3,4.2,0.009,311981.5,311981.5,10775,0,0,0,L,1122011218,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272430,128541.00
01/08/2016 12:00,2,0.746,ACTIVE,213.51,359.78,59.965,1452272403,"201051344000685","219011344069620",33.08,7.30,0,336.04,379.92,25.1,22.3,0.186,318190.7,318190.7,15461,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272431,128542.00
01/08/2016 12:00,2,0.740,ACTIVE,213.29,360.08,59.965,1452272403,"201051344000917","219011344069620",33.04,8.50,0,335.14,379.92,24.9,22.1,0.168,315917.2,315917.2,15462,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272432,128543.00
01/08/2016 12:00,2,0.912,ACTIVE,213.06,346.56,59.965,1452272403,"201051344001145","219011344069620",31.23,7.70,0,333.93,364.59,28.9,26.0,0.225,319138.0,319138.0,15466,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272433,128544.00
01/08/2016 12:00,2,0.365,ALERT,213.29,341.45,59.922,1452272403,"201051344000651","219011344069620",22.56,5.00,0,299.67,539.22,8.4,6.2,0.035,313308.5,313308.5,15437,0,0,0,L,1122011218,0,122.68,121.78,0002,3,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272435,128545.00
01/08/2016 12:00,2,0.385,ACTIVE,212.38,349.26,59.928,1452272403,"274151322000088","219011344069620",32.26,11.30,0,335.74,360.69,12.6,10.2,0.071,570862.5,570862.5,4586,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272436,128546.00
01/08/2016 12:00,2,0.145,ALERT,213.51,342.35,59.949,1452272403,"274151322000068","219011344069620",30.93,9.00,0,298.47,443.34,4.5,2.4,0.018,477968.2,477968.2,4856,0,0,0,L,1151911521,0,122.46,123.14,0002,7,0,0,0,0,0,0,95,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272438,128547.00
01/08/2016 12:00,2,0.961,ACTIVE,212.83,342.65,59.922,1452272403,"201051344001135","219011344069620",20.00,6.70,0,332.73,354.07,19.5,16.9,0.146,309806.3,309806.3,15416,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272438,128548.00
01/08/2016 12:00,2,0.645,ACTIVE,212.83,369.10,59.959,1452272403,"201051344000594","219011344069620",34.07,6.70,0,334.84,396.15,22.2,19.6,0.141,315669.8,315669.8,10794,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272439,128549.00
01/08/2016 12:00,2,0.887,ACTIVE,213.29,343.25,59.949,1452272403,"201051344001203","219011344069620",20.75,6.70,0,333.03,355.58,18.7,16.1,0.128,316248.5,316248.5,15433,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272441,128550.00
01/08/2016 12:00,2,0.406,ACTIVE,212.61,363.39,59.949,1452272403,"274151322000054","219011344069620",33.54,12.30,0,336.94,373.31,13.8,11.4,0.084,583207.9,583207.9,4595,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272441,128551.00
01/08/2016 12:00,2,0.635,ALERT,213.51,363.39,59.922,1452272403,"201051344000867","219011344069620",33.54,6.70,0,300.87,540.43,21.7,19.0,0.137,304920.5,304920.5,10774,0,0,0,L,1122011218,0,122.46,122.01,0001,5,0,0,0,0,0,0,2,1798,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272443,128552.00
01/08/2016 12:00,2,0.977,ACTIVE,213.06,344.45,59.991,1452272403,"201051344001093","219011344069620",20.16,7.70,0,333.93,357.68,19.9,17.3,0.133,314666.9,314666.9,15439,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272444,128553.00
01/08/2016 12:00,2,0.795,ACTIVE,213.29,355.28,59.965,1452272403,"201051344000900","219011344069620",32.42,7.00,0,336.64,379.62,26.2,23.3,0.203,318296.6,318296.6,10740,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272445,128554.00
01/08/2016 12:00,2,0.309,ACTIVE,213.74,363.69,59.954,1452272403,"201051344000648","219011344069620",33.87,6.00,0,335.44,373.31,10.6,8.3,0.035,311875.8,311875.8,10771,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272446,128555.00
01/08/2016 12:00,2,0.207,ACTIVE,213.51,341.15,59.965,1452272403,"201051344000569","219011344069620",29.88,7.30,0,335.14,351.67,6.3,4.2,0.009,319867.6,319867.6,10730,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272447,128556.00
01/08/2016 12:00,2,0.195,ACTIVE,213.29,332.43,59.954,1452272403,"201051344000983","219011344069620",24.13,7.70,0,301.17,347.46,4.8,2.7,0.000,314798.1,314798.1,10760,0,0,0,L,1122011218,0,122.01,121.78,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272448,128557.00
01/08/2016 12:00,2,0.238,ACTIVE,213.51,340.85,59.959,1452272403,"201051344001158","219011344069620",29.80,6.70,0,334.54,345.36,7.2,5.0,0.022,309858.3,309858.3,10804,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272449,128558.00
01/08/2016 12:00,2,0.840,ACTIVE,213.96,356.48,59.970,1452272403,"201051344000576","219011344069620",32.58,7.00,0,337.54,379.62,27.8,24.9,0.199,312851.4,312851.4,10739,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272450,128559.00
01/08/2016 12:00,2,0.553,ACTIVE,212.83,353.77,59.954,1452272403,"274151322000087","219011344069620",32.46,12.30,0,333.03,368.80,18.2,15.6,0.110,558300.0,558300.0,4626,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452272450,128560.00
01/08/2016 12:15,2,0.477,ACTIVE,213.96,351.37,59.986,1452273304,"201051344000645","219011344069620",32.44,8.00,0,338.44,375.71,15.7,13.3,0.093,313163.4,313163.4,10749,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273305,128561.00
01/08/2016 12:15,2,0.260,ACTIVE,212.83,356.78,59.975,1452273304,"274151322000085","219011344069620",33.20,11.70,0,338.74,366.40,8.8,6.6,0.040,585862.8,585862.8,4611,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273306,128562.00
01/08/2016 12:15,2,0.334,ACTIVE,214.19,344.45,59.991,1452273304,"201051344000633","219011344069620",31.41,7.00,0,337.84,377.82,10.6,8.3,0.049,305674.5,305674.5,10805,0,0,0,L,1122011218,0,122.91,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273307,128563.00
01/08/2016 12:15,2,0.301,ACTIVE,213.51,342.35,59.986,1452273304,"201051344000469","219011344069620",30.40,7.00,0,335.44,373.31,9.3,7.0,0.027,307090.6,307090.6,10775,0,0,0,L,1122011218,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273307,128564.00
01/08/2016 12:15,2,0.713,ACTIVE,212.38,341.75,60.012,1452273304,"201051344000646","219011344069620",19.62,7.30,0,334.24,354.07,14.2,11.8,0.097,311452.1,311452.1,15431,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273308,128565.00
01/08/2016 12:15,2,0.129,ACTIVE,212.61,340.85,59.991,1452273304,"274151322000052","219011344069620",29.38,9.70,0,337.24,343.55,3.8,1.8,0.009,593672.9,593672.9,4631,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273309,128566.00
01/08/2016 12:15,2,0.723,ACTIVE,212.83,342.35,59.986,1452273304,"201051344000585","219011344069620",20.00,7.70,0,335.44,354.37,14.7,12.2,0.097,316366.4,316366.4,15423,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273310,128567.00
01/08/2016 12:15,2,0.701,ACTIVE,212.38,340.85,59.986,1452273304,"201051344001230","219011344069620",19.84,7.00,0,333.63,352.87,14.1,11.7,0.093,314550.9,314550.9,15478,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273311,128568.00
01/08/2016 12:15,2,0.355,ACTIVE,213.29,364.89,59.991,1452273304,"201051344000582","219011344069620",33.97,7.00,0,335.14,378.12,12.3,9.9,0.053,309511.9,309511.9,15422,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273312,128569.00
01/08/2016 12:15,2,0.730,ACTIVE,212.38,341.45,59.991,1452273304,"201051344000955","219011344069620",20.26,6.30,0,332.43,354.07,15.0,12.6,0.102,318863.4,318863.4,15402,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273313,128570.00
01/08/2016 12:15,2,0.365,ACTIVE,212.61,448.45,59.991,1452273304,"274151322000094","219011344069620",42.48,11.70,0,335.44,458.37,15.8,13.3,0.097,477655.3,477655.3,4866,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273314,128571.00
01/08/2016 12:15,2,0.406,ACTIVE,213.51,361.89,59.996,1452273304,"201051344000579","219011344069620",33.64,7.30,0,303.28,378.72,13.8,11.4,0.062,320255.8,320255.8,10784,0,0,0,L,1122011218,0,122.01,121.78,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273315,128572.00
01/08/2016 12:15,2,0.727,ACTIVE,212.61,342.95,60.002,1452273304,"201051344000890","219011344069620",31.29,8.00,0,334.54,363.09,23.1,20.3,0.150,316970.0,316970.0,15484,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273316,128573.00
01/08/2016 12:15,2,0.590,ACTIVE,212.83,341.75,59.991,1452273304,"201051344000438","219011344069620",21.65,6.30,0,335.44,348.96,12.9,10.6,0.080,318795.7,318795.7,15433,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273317,128574.00
01/08/2016 12:15,2,0.703,ACTIVE,212.83,345.96,59.991,1452273304,"201051344000417","219011344069620",31.67,7.70,0,335.14,369.40,22.6,19.9,0.146,312831.2,312831.2,15498,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273318,128575.00
01/08/2016 12:15,2,0.412,ACTIVE,212.83,342.35,59.949,1452273304,"274151322000083","219011344069620",21.63,9.30,0,337.54,347.16,9.1,6.8,0.057,587963.2,587963.2,4660,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273319,128576.00
01/08/2016 12:15,2,0.104,ACTIVE,213.29,340.55,59.986,1452273304,"274151322000076","219011344069620",29.86,8.50,0,301.47,343.55,3.1,1.1,0.004,624619.8,624619.8,4638,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273320,128577.00
01/08/2016 12:15,2,0.725,ACTIVE,213.51,344.15,60.007,1452273304,"201051344000868","219011344069620",19.80,6.70,0,335.44,355.28,14.6,12.1,0.102,304597.6,304597.6,10745,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273321,128578.00
01/08/2016 12:15,2,0.672,ACTIVE,212.61,346.56,59.986,1452273304,"274151322000095","219011344069620",30.02,9.70,0,335.14,351.07,20.4,17.8,0.128,617247.6,617247.6,4669,0,0,0,L,1151911521,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273322,128579.00
01/08/2016 12:15,2,0.186,ACTIVE,213.06,341.45,59.996,1452273304,"201051344000988","219011344069620",25.41,7.70,0,299.97,345.66,4.8,2.7,0.000,304617.8,304617.8,10780,0,0,0,L,1122011218,0,121.55,122.01,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273323,128580.00
01/08/2016 12:15,2,0.680,ACTIVE,212.61,340.85,59.991,1452273304,"201051344001025","219011344069620",20.46,6.70,0,334.24,352.57,14.1,11.7,0.093,316973.5,316973.5,15408,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273324,128581.00
01/08/2016 12:15,2,0.176,ALERT,213.06,318.30,59.991,1452273304,"201051344000458","219011344069620",25.01,8.50,0,302.37,353.47,4.5,2.4,0.000,314669.5,314669.5,10793,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273326,128582.00
01/08/2016 12:15,2,0.199,ACTIVE,213.96,342.35,59.970,1452273304,"201051344000853","219011344069620",26.04,8.00,0,327.62,356.18,5.3,3.2,0.004,311982.4,311982.4,10776,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273327,128583.00
01/08/2016 12:15,2,0.654,ACTIVE,213.06,348.36,59.938,1452273304,"201051344000685","219011344069620",31.93,7.70,0,335.74,386.83,21.2,18.5,0.146,318195.9,318195.9,15462,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273328,128584.00
01/08/2016 12:15,2,0.564,ACTIVE,212.83,354.67,59.986,1452273304,"201051344000917","219011344069620",32.58,9.00,0,334.54,386.53,18.7,16.1,0.119,315922.5,315922.5,15463,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273329,128585.00
01/08/2016 12:15,2,0.682,ACTIVE,213.06,344.15,59.991,1452273304,"201051344001145","219011344069620",31.17,7.70,0,335.14,363.69,21.5,18.8,0.155,319143.6,319143.6,15467,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273329,128586.00
01/08/2016 12:15,2,0.711,ACTIVE,212.83,342.05,59.986,1452273304,"201051344000651","219011344069620",20.04,5.50,0,335.14,348.66,14.4,12.0,0.097,313310.8,313310.8,15439,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273330,128587.00
01/08/2016 12:15,2,0.287,ACTIVE,212.16,342.95,59.975,1452273304,"274151322000088","219011344069620",31.61,11.70,0,338.74,356.48,9.2,7.0,0.044,570864.6,570864.6,4587,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273331,128588.00
01/08/2016 12:15,2,0.141,ACTIVE,213.29,341.15,59.965,1452273304,"274151322000068","219011344069620",30.95,10.30,0,338.14,345.06,4.4,2.3,0.009,477968.8,477968.8,4858,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273332,128589.00
01/08/2016 12:15,2,0.697,ACTIVE,212.61,340.85,59.986,1452273304,"201051344001135","219011344069620",20.34,6.70,0,334.24,353.17,14.4,12.0,0.093,309809.9,309809.9,15417,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273333,128590.00
01/08/2016 12:15,2,0.516,ACTIVE,213.06,364.89,59.981,1452273304,"201051344000594","219011344069620",33.73,7.00,0,335.44,380.22,17.7,15.2,0.093,315674.2,315674.2,10795,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273334,128591.00
01/08/2016 12:15,2,0.645,ACTIVE,212.83,341.45,59.975,1452273304,"201051344001203","219011344069620",20.81,6.70,0,335.14,354.37,13.7,11.3,0.088,316251.9,316251.9,15434,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273335,128592.00
01/08/2016 12:15,2,0.312,ACTIVE,212.38,355.28,60.002,1452273304,"274151322000054","219011344069620",33.06,13.00,0,337.54,368.20,10.5,8.2,0.053,583210.4,583210.4,4596,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273336,128593.00
01/08/2016 12:15,2,0.592,ACTIVE,213.51,352.27,59.981,1452273304,"201051344000867","219011344069620",32.42,7.70,0,337.24,376.62,19.5,16.9,0.124,304925.1,304925.1,10776,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273337,128594.00
01/08/2016 12:15,2,0.629,ACTIVE,212.61,351.07,59.970,1452273304,"201051344001093","219011344069620",32.30,7.70,0,334.24,366.10,20.6,18.0,0.124,314671.0,314671.0,15440,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273338,128595.00
01/08/2016 12:15,2,0.646,ACTIVE,213.29,345.96,59.981,1452273304,"201051344000900","219011344069620",31.29,7.30,0,337.54,369.40,20.5,17.9,0.150,318301.8,318301.8,10741,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273339,128596.00
01/08/2016 12:15,2,0.658,ACTIVE,213.74,351.97,59.986,1452273304,"201051344000648","219011344069620",32.30,6.30,0,337.54,378.12,21.6,18.9,0.141,311880.4,311880.4,10772,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273340,128597.00
01/08/2016 12:15,2,0.184,ACTIVE,213.51,341.15,59.933,1452273304,"201051344000569","219011344069620",28.21,8.00,0,321.91,357.08,5.3,3.2,0.004,319868.5,319868.5,10731,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273341,128598.00
01/08/2016 12:15,2,0.229,ALERT,213.29,340.55,59.975,1452273304,"201051344000983","219011344069620",26.68,8.00,0,302.98,345.36,6.2,4.0,0.013,314799.0,314799.0,10761,0,0,0,L,1122011218,0,122.01,121.78,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273342,128599.00
01/08/2016 12:15,2,0.248,ACTIVE,213.51,341.75,59.986,1452273304,"201051344001158","219011344069620",31.37,7.30,0,335.74,359.18,7.9,5.7,0.031,309859.7,309859.7,10805,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273343,128600.00
01/08/2016 12:15,2,0.684,ACTIVE,213.96,348.36,59.949,1452273304,"201051344000576","219011344069620",31.89,7.00,0,337.54,370.00,22.1,19.5,0.150,312857.0,312857.0,10740,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273344,128601.00
01/08/2016 12:15,2,0.420,ACTIVE,212.83,351.07,59.991,1452273304,"274151322000087","219011344069620",32.24,13.00,0,337.84,362.79,13.7,11.3,0.080,558303.5,558303.5,4627,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452273345,128602.00
01/08/2016 12:30,2,0.508,ACTIVE,213.96,353.17,59.996,1452274203,"201051344000645","219011344069620",32.54,7.70,0,338.14,370.90,16.8,14.3,0.102,313166.6,313166.6,10750,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274204,128603.00
01/08/2016 12:30,2,0.240,ACTIVE,213.06,357.38,59.991,1452274203,"274151322000085","219011344069620",33.30,11.30,0,339.04,363.39,8.2,6.0,0.035,585864.3,585864.3,4612,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274205,128604.00
01/08/2016 12:30,2,0.324,ACTIVE,214.19,370.60,60.002,1452274203,"201051344000633","219011344069620",34.49,7.00,0,336.64,374.81,11.4,9.1,0.049,305676.7,305676.7,10806,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274206,128605.00
01/08/2016 12:30,2,0.324,ACTIVE,213.74,342.05,59.970,1452274203,"201051344000469","219011344069620",31.49,6.70,0,335.14,367.60,10.3,8.0,0.040,307092.5,307092.5,10776,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274207,128606.00
01/08/2016 12:30,2,0.691,ACTIVE,212.61,342.95,59.996,1452274203,"201051344000646","219011344069620",19.90,7.00,0,333.33,349.56,13.9,11.5,0.093,311454.9,311454.9,15432,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274208,128607.00
01/08/2016 12:30,2,0.150,ACTIVE,212.83,339.95,59.991,1452274203,"274151322000052","219011344069620",25.82,9.70,0,331.83,347.76,4.0,1.9,0.000,593673.4,593673.4,4632,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274209,128608.00
01/08/2016 12:30,2,0.693,ACTIVE,213.29,343.55,60.002,1452274203,"201051344000585","219011344069620",20.32,7.70,0,334.24,350.17,14.3,11.9,0.097,316369.3,316369.3,15424,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274210,128609.00
01/08/2016 12:30,2,0.543,ACTIVE,213.51,357.38,59.954,1452274203,"201051344000582","219011344069620",32.92,7.00,0,335.74,384.43,18.1,15.6,0.102,309515.5,309515.5,15423,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274212,128610.00
01/08/2016 12:30,2,0.715,ACTIVE,212.61,342.05,59.986,1452274203,"201051344000955","219011344069620",20.32,6.30,0,333.33,348.96,14.8,12.3,0.097,318866.3,318866.3,15403,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274213,128611.00
01/08/2016 12:30,2,0.410,ACTIVE,213.06,432.82,60.002,1452274203,"274151322000094","219011344069620",40.91,12.00,0,338.44,466.19,17.0,14.5,0.106,477658.4,477658.4,4867,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274214,128612.00
01/08/2016 12:30,2,0.436,ACTIVE,213.74,362.19,60.002,1452274203,"201051344000579","219011344069620",33.70,7.30,0,337.54,373.01,14.9,12.5,0.075,320258.7,320258.7,10785,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274215,128613.00
01/08/2016 12:30,2,0.727,ACTIVE,213.06,344.15,60.007,1452274203,"201051344000890","219011344069620",30.79,7.70,0,334.84,354.07,22.7,20.0,0.146,316974.7,316974.7,15485,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274215,128614.00
01/08/2016 12:30,2,0.488,ACTIVE,213.29,341.45,60.002,1452274203,"201051344000438","219011344069620",22.42,6.00,0,333.93,349.26,11.1,8.8,0.053,318798.0,318798.0,15434,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274216,128615.00
01/08/2016 12:30,2,0.717,ACTIVE,213.29,344.76,59.991,1452274203,"201051344000417","219011344069620",31.23,7.70,0,334.54,357.68,22.7,20.0,0.146,312836.0,312836.0,15499,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274217,128616.00
01/08/2016 12:30,2,0.389,ACTIVE,212.83,340.85,59.991,1452274203,"274151322000083","219011344069620",21.75,9.30,0,337.24,346.86,8.6,6.3,0.040,587964.7,587964.7,4661,0,0,0,L,1151911521,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274218,128617.00
01/08/2016 12:30,2,0.119,ACTIVE,213.29,341.15,60.002,1452274203,"274151322000076","219011344069620",30.24,9.30,0,327.92,353.17,3.7,1.6,0.009,624620.2,624620.2,4639,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274219,128618.00
01/08/2016 12:30,2,0.688,ACTIVE,213.74,344.15,60.002,1452274203,"201051344000868","219011344069620",20.38,6.70,0,335.44,351.97,14.2,11.8,0.097,304600.4,304600.4,10746,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274220,128619.00
01/08/2016 12:30,2,0.658,ACTIVE,212.83,343.55,60.002,1452274203,"274151322000095","219011344069620",29.98,9.70,0,334.24,351.07,20.0,17.4,0.128,617251.7,617251.7,4670,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274221,128620.00
01/08/2016 12:30,2,0.225,ALERT,213.51,361.59,60.007,1452274203,"201051344000988","219011344069620",33.60,7.30,0,299.37,363.99,7.7,5.5,0.022,304618.7,304618.7,10781,0,0,0,L,1122011218,0,122.01,122.23,0002,5,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274223,128621.00
01/08/2016 12:30,2,0.637,ACTIVE,212.61,341.75,60.002,1452274203,"201051344001025","219011344069620",20.91,6.70,0,333.93,349.86,13.5,11.1,0.084,316976.2,316976.2,15409,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274224,128622.00
01/08/2016 12:30,2,0.176,ACTIVE,213.51,321.01,60.002,1452274203,"201051344000458","219011344069620",25.19,8.00,0,303.58,323.72,4.5,2.4,0.000,314670.1,314670.1,10795,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274225,128623.00
01/08/2016 12:30,2,0.219,ALERT,214.19,342.65,60.002,1452274203,"201051344000853","219011344069620",25.27,7.70,0,302.37,345.96,5.6,3.5,0.004,311983.2,311983.2,10777,0,0,0,L,1122011218,0,122.68,122.46,0002,7,0,0,0,0,0,0,2,1045,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274227,128624.00
01/08/2016 12:30,2,0.662,ACTIVE,213.29,344.76,59.991,1452274203,"201051344000685","219011344069620",31.35,7.30,0,335.74,377.52,21.1,18.4,0.150,318200.2,318200.2,15463,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274228,128625.00
01/08/2016 12:30,2,0.604,ACTIVE,213.29,352.87,59.991,1452274203,"201051344000917","219011344069620",32.40,9.00,0,335.44,366.70,19.9,17.3,0.137,315926.4,315926.4,15464,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274228,128626.00
01/08/2016 12:30,2,0.668,ACTIVE,213.29,344.15,59.991,1452274203,"201051344001145","219011344069620",31.17,7.30,0,333.03,354.97,21.1,18.5,0.150,319148.0,319148.0,15468,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274229,128627.00
01/08/2016 12:30,2,0.674,ACTIVE,213.29,342.95,60.002,1452274203,"201051344000651","219011344069620",20.57,5.50,0,334.84,350.17,14.1,11.6,0.093,313313.6,313313.6,15440,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274230,128628.00
01/08/2016 12:30,2,0.271,ACTIVE,212.38,348.96,60.028,1452274203,"274151322000088","219011344069620",32.36,11.70,0,337.24,354.37,8.9,6.6,0.044,570866.2,570866.2,4588,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274231,128629.00
01/08/2016 12:30,2,0.145,ACTIVE,213.29,341.15,59.996,1452274203,"274151322000068","219011344069620",31.05,10.70,0,339.04,345.06,4.6,2.5,0.013,477969.4,477969.4,4859,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274232,128630.00
01/08/2016 12:30,2,0.682,ACTIVE,212.83,341.45,59.949,1452274203,"201051344001135","219011344069620",20.42,6.70,0,334.54,348.66,14.1,11.7,0.097,309812.7,309812.7,15418,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274233,128631.00
01/08/2016 12:30,2,0.564,ACTIVE,213.29,358.58,60.007,1452274203,"201051344000594","219011344069620",33.08,7.00,0,336.34,373.31,19.0,16.4,0.115,315677.9,315677.9,10796,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274234,128632.00
01/08/2016 12:30,2,0.658,ACTIVE,213.06,341.75,59.996,1452274203,"201051344001203","219011344069620",20.56,6.70,0,334.84,350.17,13.7,11.3,0.093,316254.5,316254.5,15435,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274235,128633.00
01/08/2016 12:30,2,0.307,ACTIVE,212.61,358.28,59.991,1452274203,"274151322000054","219011344069620",33.30,12.70,0,337.84,364.29,10.4,8.1,0.053,583212.3,583212.3,4597,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274236,128634.00
01/08/2016 12:30,2,0.613,ACTIVE,213.96,351.37,60.018,1452274203,"201051344000867","219011344069620",32.34,7.70,0,336.64,389.24,20.1,17.5,0.128,304929.1,304929.1,10777,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274237,128635.00
01/08/2016 12:30,2,0.580,ACTIVE,213.06,354.07,60.012,1452274203,"201051344001093","219011344069620",32.64,7.70,0,335.44,369.40,19.1,16.6,0.106,314675.1,314675.1,15441,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274238,128636.00
01/08/2016 12:30,2,0.645,ACTIVE,213.51,345.96,59.996,1452274203,"201051344000900","219011344069620",30.97,7.00,0,335.74,355.58,20.3,17.7,0.146,318306.0,318306.0,10742,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274239,128637.00
01/08/2016 12:30,2,0.686,ACTIVE,213.96,346.26,60.007,1452274203,"201051344000648","219011344069620",31.69,6.30,0,336.64,361.59,22.1,19.4,0.150,311884.9,311884.9,10773,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274240,128638.00
01/08/2016 12:30,2,0.193,ALERT,213.74,341.45,60.007,1452274203,"201051344000569","219011344069620",29.00,7.70,0,303.58,344.45,5.7,3.6,0.004,319869.3,319869.3,10732,0,0,0,L,1122011218,0,121.78,122.46,0002,5,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274242,128639.00
01/08/2016 12:30,2,0.246,ACTIVE,213.74,341.45,60.002,1452274203,"201051344000983","219011344069620",26.08,7.70,0,315.90,368.50,6.5,4.4,0.013,314800.0,314800.0,10763,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274243,128640.00
01/08/2016 12:30,2,0.281,ACTIVE,213.74,361.89,60.012,1452274203,"201051344001158","219011344069620",33.68,7.30,0,336.64,369.40,9.7,7.4,0.040,309861.3,309861.3,10806,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274243,128641.00
01/08/2016 12:30,2,0.613,ACTIVE,214.19,357.08,59.996,1452274203,"201051344000576","219011344069620",32.88,7.00,0,336.64,364.29,20.4,17.8,0.137,312861.5,312861.5,10741,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274244,128642.00
01/08/2016 12:30,2,0.395,ACTIVE,213.06,354.67,60.002,1452274203,"274151322000087","219011344069620",32.70,12.70,0,338.44,358.58,13.1,10.7,0.066,558306.0,558306.0,4628,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274245,128643.00
01/08/2016 12:30,2,0.623,ACTIVE,212.83,350.47,59.975,1452274203,"201051344001230","219011344069620",32.18,6.70,0,333.03,364.89,20.4,17.7,0.137,314554.4,314554.4,15479,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452274246,128644.00
01/08/2016 12:45,2,0.490,ACTIVE,213.74,350.17,59.975,1452275103,"201051344000645","219011344069620",32.28,7.70,0,338.74,370.30,16.1,13.7,0.093,313170.6,313170.6,10751,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275104,128645.00
01/08/2016 12:45,2,0.223,ACTIVE,213.06,359.48,59.965,1452275103,"274151322000085","219011344069620",33.54,11.30,0,338.44,366.40,7.6,5.4,0.027,585865.9,585865.9,4613,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275105,128646.00
01/08/2016 12:45,2,0.338,ACTIVE,213.96,344.15,59.975,1452275103,"201051344000633","219011344069620",31.57,7.00,0,339.04,377.52,10.8,8.5,0.044,305679.0,305679.0,10807,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275106,128647.00
01/08/2016 12:45,2,0.336,ACTIVE,213.51,344.45,59.938,1452275103,"201051344000469","219011344069620",31.79,6.70,0,335.74,368.20,10.8,8.5,0.044,307094.8,307094.8,10777,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275107,128648.00
01/08/2016 12:45,2,0.674,ACTIVE,212.61,341.75,59.996,1452275103,"201051344000646","219011344069620",19.98,7.00,0,334.54,350.47,13.7,11.3,0.097,311458.0,311458.0,15433,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275108,128649.00
01/08/2016 12:45,2,0.158,ACTIVE,212.38,339.34,59.981,1452275103,"274151322000052","219011344069620",24.19,10.00,0,336.94,344.15,3.9,1.8,0.004,593673.9,593673.9,4633,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275109,128650.00
01/08/2016 12:45,2,0.680,ACTIVE,213.06,342.65,59.986,1452275103,"201051344000585","219011344069620",20.32,7.30,0,335.14,350.77,14.0,11.6,0.093,316372.5,316372.5,15425,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275110,128651.00
01/08/2016 12:45,2,0.602,ACTIVE,212.61,348.36,60.018,1452275103,"201051344001230","219011344069620",32.01,6.70,0,335.44,362.19,19.5,16.9,0.124,314558.9,314558.9,15480,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275111,128652.00
01/08/2016 12:45,2,0.553,ACTIVE,213.29,348.96,59.981,1452275103,"201051344000582","219011344069620",32.07,7.30,0,335.44,369.70,17.9,15.4,0.110,309519.7,309519.7,15424,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275112,128653.00
01/08/2016 12:45,2,0.697,ACTIVE,212.38,341.15,59.986,1452275103,"201051344000955","219011344069620",20.40,6.30,0,333.93,348.96,14.4,12.0,0.093,318869.6,318869.6,15404,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275113,128654.00
01/08/2016 12:45,2,0.408,ACTIVE,212.38,427.71,59.981,1452275103,"274151322000094","219011344069620",40.37,12.30,0,338.44,451.16,16.8,14.3,0.110,477662.4,477662.4,4868,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275114,128655.00
01/08/2016 12:45,2,0.438,ACTIVE,213.29,365.49,59.981,1452275103,"201051344000579","219011344069620",33.95,7.30,0,336.64,375.11,15.0,12.6,0.071,320262.0,320262.0,10786,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275114,128656.00
01/08/2016 12:45,2,0.709,ACTIVE,212.61,342.65,59.970,1452275103,"201051344000890","219011344069620",30.65,7.70,0,334.84,356.48,22.1,19.4,0.146,316980.1,316980.1,15486,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275115,128657.00
01/08/2016 12:45,2,0.652,ACTIVE,212.83,341.75,59.975,1452275103,"201051344000438","219011344069620",20.75,6.30,0,334.84,349.86,13.7,11.3,0.084,318800.9,318800.9,15435,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275116,128658.00
01/08/2016 12:45,2,0.672,ACTIVE,212.83,346.56,59.975,1452275103,"201051344000417","219011344069620",31.77,7.70,0,334.24,358.88,21.6,19.0,0.141,312841.3,312841.3,15500,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275117,128659.00
01/08/2016 12:45,2,0.346,ACTIVE,212.83,341.45,59.981,1452275103,"274151322000083","219011344069620",27.71,9.70,0,337.54,347.16,9.7,7.4,0.053,587966.6,587966.6,4662,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275118,128660.00
01/08/2016 12:45,2,0.107,ACTIVE,213.51,341.45,59.970,1452275103,"274151322000076","219011344069620",30.06,10.00,0,339.04,344.76,3.3,1.3,0.004,624620.6,624620.6,4640,0,0,0,L,1151911521,0,122.23,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275119,128661.00
01/08/2016 12:45,2,0.635,ACTIVE,213.29,343.25,59.981,1452275103,"201051344000868","219011344069620",20.79,6.30,0,336.34,352.27,13.4,11.0,0.088,304603.6,304603.6,10747,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275120,128662.00
01/08/2016 12:45,2,0.629,ACTIVE,212.83,343.25,59.970,1452275103,"274151322000095","219011344069620",30.32,9.70,0,335.14,352.87,19.4,16.8,0.124,617256.4,617256.4,4671,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275121,128663.00
01/08/2016 12:45,2,0.227,ACTIVE,213.06,371.81,59.954,1452275103,"201051344000988","219011344069620",34.63,7.70,0,338.14,377.82,8.1,5.8,0.022,304620.1,304620.1,10783,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275122,128664.00
01/08/2016 12:45,2,0.580,ACTIVE,212.61,339.95,59.970,1452275103,"201051344001025","219011344069620",21.21,6.70,0,334.54,349.86,12.5,10.1,0.080,316979.1,316979.1,15410,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275123,128665.00
01/08/2016 12:45,2,0.180,ACTIVE,213.06,315.90,59.970,1452275103,"201051344000458","219011344069620",25.13,8.00,0,303.88,342.65,4.6,2.5,0.000,314670.7,314670.7,10796,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275124,128666.00
01/08/2016 12:45,2,0.229,ACTIVE,213.74,342.95,59.970,1452275103,"201051344000853","219011344069620",26.08,7.30,0,303.28,346.86,6.1,3.9,0.004,311984.2,311984.2,10779,0,0,0,L,1122011218,0,122.68,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275125,128667.00
01/08/2016 12:45,2,0.633,ACTIVE,213.06,344.15,59.981,1452275103,"201051344000685","219011344069620",31.39,7.00,0,334.24,360.38,20.1,17.5,0.141,318205.1,318205.1,15464,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275126,128668.00
01/08/2016 12:45,2,0.648,ACTIVE,212.83,344.45,60.018,1452275103,"201051344000917","219011344069620",31.09,9.00,0,334.54,368.80,20.4,17.8,0.137,315931.3,315931.3,15465,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275127,128669.00
01/08/2016 12:45,2,0.650,ACTIVE,212.83,343.85,59.970,1452275103,"201051344001145","219011344069620",30.83,7.00,0,335.14,356.18,20.3,17.7,0.146,319153.0,319153.0,15469,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275128,128670.00
01/08/2016 12:45,2,0.613,ACTIVE,212.83,341.75,59.970,1452275103,"201051344000651","219011344069620",20.91,6.00,0,335.44,349.86,13.0,10.6,0.075,313316.7,313316.7,15441,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275129,128671.00
01/08/2016 12:45,2,0.234,ACTIVE,212.61,348.96,59.970,1452275103,"274151322000088","219011344069620",32.34,11.30,0,338.44,357.68,7.7,5.5,0.035,570867.9,570867.9,4589,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275130,128672.00
01/08/2016 12:45,2,0.145,ACTIVE,213.29,342.05,59.933,1452275103,"274151322000068","219011344069620",31.11,11.00,0,339.04,352.27,4.6,2.5,0.013,477970.1,477970.1,4860,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275131,128673.00
01/08/2016 12:45,2,0.668,ACTIVE,212.61,340.85,59.928,1452275103,"201051344001135","219011344069620",20.08,6.70,0,334.24,349.56,13.6,11.2,0.093,309815.8,309815.8,15419,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275132,128674.00
01/08/2016 12:45,2,0.562,ACTIVE,213.06,355.28,59.944,1452275103,"201051344000594","219011344069620",32.72,7.00,0,335.74,372.41,18.6,16.1,0.110,315682.4,315682.4,10797,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275133,128675.00
01/08/2016 12:45,2,0.623,ACTIVE,212.83,346.26,60.012,1452275103,"201051344001203","219011344069620",31.73,7.00,0,335.44,364.89,20.1,17.4,0.141,316259.1,316259.1,15436,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275133,128676.00
01/08/2016 12:45,2,0.271,ACTIVE,212.83,360.69,59.981,1452275103,"274151322000054","219011344069620",33.36,12.70,0,336.94,367.00,9.2,6.9,0.044,583214.4,583214.4,4598,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275134,128677.00
01/08/2016 12:45,2,0.582,ACTIVE,213.74,353.77,59.970,1452275103,"201051344000867","219011344069620",32.62,7.70,0,337.54,366.10,19.3,16.7,0.119,304933.8,304933.8,10778,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275135,128678.00
01/08/2016 12:45,2,0.631,ACTIVE,212.83,351.07,59.970,1452275103,"201051344001093","219011344069620",32.26,7.70,0,334.84,371.81,20.6,18.0,0.119,314680.1,314680.1,15442,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275136,128679.00
01/08/2016 12:45,2,0.607,ACTIVE,213.29,345.06,60.007,1452275103,"201051344000900","219011344069620",31.09,6.30,0,336.04,359.18,19.2,16.6,0.146,318310.7,318310.7,10743,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275137,128680.00
01/08/2016 12:45,2,0.566,ACTIVE,213.51,356.18,60.018,1452275103,"201051344000648","219011344069620",32.88,6.30,0,337.24,366.40,19.0,16.4,0.115,311889.8,311889.8,10774,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275138,128681.00
01/08/2016 12:45,2,0.201,ACTIVE,213.51,341.45,59.975,1452275103,"201051344000569","219011344069620",29.60,7.70,0,303.88,346.26,6.1,3.9,0.009,319870.3,319870.3,10734,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275139,128682.00
01/08/2016 12:45,2,0.266,ACTIVE,213.29,340.85,59.959,1452275103,"201051344000983","219011344069620",25.52,7.70,0,334.84,346.86,6.9,4.7,0.022,314801.2,314801.2,10764,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275140,128683.00
01/08/2016 12:45,2,0.277,ACTIVE,213.51,362.19,60.002,1452275103,"201051344001158","219011344069620",33.72,7.30,0,338.44,376.01,9.5,7.2,0.040,309863.2,309863.2,10807,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275141,128684.00
