ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 12:45,2,0.664,ACTIVE,213.96,346.26,59.933,1452275103,"201051344000576","219011344069620",31.45,6.70,0,337.54,370.00,21.1,18.5,0.137,312866.5,312866.5,10742,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275142,128685.00
01/08/2016 12:45,2,0.338,ACTIVE,212.83,354.37,59.928,1452275103,"274151322000087","219011344069620",32.86,12.70,0,338.14,362.19,11.3,8.9,0.062,558308.8,558308.8,4629,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452275143,128686.00
01/08/2016 13:00,2,0.617,ACTIVE,213.74,361.89,59.949,1452276003,"201051344000645","219011344069620",33.42,7.70,0,338.44,372.71,20.9,18.3,0.133,313174.1,313174.1,10752,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276004,128687.00
01/08/2016 13:00,2,0.268,ACTIVE,212.38,360.38,59.970,1452276003,"274151322000085","219011344069620",33.52,11.30,0,337.84,366.40,9.1,6.9,0.044,585867.4,585867.4,4614,0,0,0,L,1151911521,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276005,128688.00
01/08/2016 13:00,2,0.385,ACTIVE,213.74,357.98,59.933,1452276003,"201051344000633","219011344069620",33.16,6.70,0,337.24,376.01,13.0,10.6,0.062,305681.3,305681.3,10808,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276006,128689.00
01/08/2016 13:00,2,0.396,ACTIVE,213.29,367.30,59.954,1452276003,"201051344000469","219011344069620",34.11,6.70,0,336.64,374.21,13.8,11.4,0.066,307097.2,307097.2,10778,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276007,128690.00
01/08/2016 13:00,2,0.828,ACTIVE,212.83,343.85,59.970,1452276003,"201051344000646","219011344069620",20.08,7.00,0,333.33,351.07,16.9,14.3,0.124,311461.1,311461.1,15434,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276008,128691.00
01/08/2016 13:00,2,0.340,ACTIVE,212.16,340.25,59.970,1452276003,"274151322000052","219011344069620",22.07,10.00,0,336.64,344.76,7.6,5.4,0.040,593674.8,593674.8,4634,0,0,0,L,1151911521,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276008,128692.00
01/08/2016 13:00,2,0.844,ACTIVE,213.06,343.85,59.965,1452276003,"201051344000585","219011344069620",20.20,7.30,0,334.54,351.37,17.3,14.8,0.128,316375.7,316375.7,15426,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276009,128693.00
01/08/2016 13:00,2,0.703,ACTIVE,212.83,356.18,59.949,1452276003,"201051344001230","219011344069620",32.72,7.30,0,334.84,367.30,23.4,20.7,0.164,314563.5,314563.5,15481,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276010,128694.00
01/08/2016 13:00,2,0.629,ACTIVE,213.29,361.89,59.933,1452276003,"201051344000582","219011344069620",33.36,7.30,0,335.74,371.21,21.4,18.7,0.133,309523.9,309523.9,15425,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276011,128695.00
01/08/2016 13:00,2,0.855,ACTIVE,212.38,342.35,59.959,1452276003,"201051344000955","219011344069620",20.36,6.70,0,333.93,349.56,17.7,15.1,0.119,318872.9,318872.9,15405,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276012,128696.00
01/08/2016 13:00,2,0.525,ACTIVE,212.83,421.70,59.986,1452276003,"274151322000094","219011344069620",39.86,12.70,0,338.44,451.16,21.3,18.6,0.137,477666.4,477666.4,4869,0,0,0,L,1151911521,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276013,128697.00
01/08/2016 13:00,2,0.502,ACTIVE,213.51,364.29,59.965,1452276003,"201051344000579","219011344069620",33.77,7.30,0,336.34,377.82,17.1,14.6,0.088,320265.3,320265.3,10787,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276014,128698.00
01/08/2016 13:00,2,0.840,ACTIVE,212.83,345.06,59.928,1452276003,"201051344000890","219011344069620",31.45,8.00,0,333.93,358.28,26.8,23.9,0.181,316985.4,316985.4,15487,0,0,0,L,1122011218,0,122.23,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276015,128699.00
01/08/2016 13:00,2,0.777,ACTIVE,213.06,343.25,59.959,1452276003,"201051344000438","219011344069620",21.03,6.30,0,334.54,350.77,16.6,14.1,0.115,318804.0,318804.0,15436,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276016,128700.00
01/08/2016 13:00,2,0.781,ACTIVE,213.06,352.87,59.965,1452276003,"201051344000417","219011344069620",32.30,7.70,0,334.84,362.79,25.6,22.8,0.177,312846.4,312846.4,15501,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276017,128701.00
01/08/2016 13:00,2,0.422,ACTIVE,212.83,361.59,59.959,1452276003,"274151322000083","219011344069620",33.50,10.00,0,337.24,369.70,14.3,11.9,0.080,587969.1,587969.1,4663,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276018,128702.00
01/08/2016 13:00,2,0.123,ACTIVE,213.29,340.25,59.959,1452276003,"274151322000076","219011344069620",30.32,10.00,0,332.13,349.26,3.8,1.8,0.009,624620.9,624620.9,4641,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276019,128703.00
01/08/2016 13:00,2,0.854,ACTIVE,213.51,344.45,59.959,1452276003,"201051344000868","219011344069620",19.98,6.00,0,335.74,351.97,17.4,14.8,0.124,304606.6,304606.6,10748,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276020,128704.00
01/08/2016 13:00,2,0.801,ACTIVE,213.06,348.06,59.959,1452276003,"274151322000095","219011344069620",30.51,10.00,0,333.33,352.27,24.7,21.9,0.159,617261.1,617261.1,4672,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276021,128705.00
01/08/2016 13:00,2,0.232,ACTIVE,213.06,376.62,59.944,1452276003,"201051344000988","219011344069620",35.15,7.70,0,336.94,379.32,8.3,6.1,0.031,304621.6,304621.6,10784,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276021,128706.00
01/08/2016 13:00,2,0.648,ACTIVE,212.83,341.15,59.959,1452276003,"201051344001025","219011344069620",21.79,6.70,0,334.24,348.96,14.3,11.9,0.097,316981.8,316981.8,15411,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276023,128707.00
01/08/2016 13:00,2,0.277,ALERT,213.51,341.15,59.965,1452276003,"201051344000458","219011344069620",22.52,8.00,0,302.68,360.69,6.3,4.2,0.022,314671.6,314671.6,10797,0,0,0,L,1122011218,0,122.23,122.23,0002,5,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276025,128708.00
01/08/2016 13:00,2,0.270,ACTIVE,213.96,343.25,59.965,1452276003,"201051344000853","219011344069620",30.53,7.00,0,319.81,360.38,8.3,6.1,0.031,311985.4,311985.4,10780,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276026,128709.00
01/08/2016 13:00,2,0.725,ACTIVE,213.29,355.88,59.959,1452276003,"201051344000685","219011344069620",32.66,7.30,0,334.54,365.80,24.0,21.2,0.177,318209.8,318209.8,15465,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276027,128710.00
01/08/2016 13:00,2,0.771,ACTIVE,213.29,348.36,59.996,1452276003,"201051344000917","219011344069620",31.83,9.00,0,333.63,360.08,24.9,22.1,0.181,315936.2,315936.2,15466,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276028,128711.00
01/08/2016 13:00,2,0.799,ACTIVE,213.06,345.66,59.981,1452276003,"201051344001145","219011344069620",31.31,7.00,0,335.14,356.78,25.4,22.6,0.190,319157.9,319157.9,15470,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276028,128712.00
01/08/2016 13:00,2,0.688,ACTIVE,213.06,342.95,59.959,1452276003,"201051344000651","219011344069620",21.57,6.00,0,334.24,349.56,15.0,12.6,0.102,313319.5,313319.5,15442,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276029,128713.00
01/08/2016 13:00,2,0.260,ACTIVE,212.16,355.88,59.954,1452276003,"274151322000088","219011344069620",33.02,11.30,0,337.24,360.08,8.6,6.4,0.035,570869.3,570869.3,4590,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276030,128714.00
01/08/2016 13:00,2,0.180,ACTIVE,213.06,364.29,59.949,1452276003,"274151322000068","219011344069620",34.05,11.00,0,338.44,367.00,6.2,4.0,0.022,477970.8,477970.8,4861,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276031,128715.00
01/08/2016 13:00,2,0.828,ACTIVE,212.61,342.35,59.959,1452276003,"201051344001135","219011344069620",20.26,6.70,0,333.63,350.47,17.0,14.5,0.119,309819.0,309819.0,15420,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276032,128716.00
01/08/2016 13:00,2,0.670,ACTIVE,212.83,362.49,59.954,1452276003,"201051344000594","219011344069620",33.36,7.00,0,335.14,372.71,22.7,20.0,0.141,315686.7,315686.7,10798,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276033,128717.00
01/08/2016 13:00,2,0.775,ACTIVE,213.06,348.06,59.959,1452276003,"201051344001203","219011344069620",31.89,7.30,0,334.84,362.79,25.1,22.3,0.181,316264.0,316264.0,15437,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276034,128718.00
01/08/2016 13:00,2,0.297,ACTIVE,212.38,364.29,59.959,1452276003,"274151322000054","219011344069620",33.89,12.30,0,336.64,369.70,10.1,7.8,0.057,583216.2,583216.2,4599,0,0,0,L,1151911521,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276035,128719.00
01/08/2016 13:00,2,0.684,ACTIVE,213.74,359.48,59.954,1452276003,"201051344000867","219011344069620",33.08,8.00,0,336.64,370.00,22.9,20.2,0.150,304938.3,304938.3,10779,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276036,128720.00
01/08/2016 13:00,2,0.766,ACTIVE,213.06,353.17,59.949,1452276003,"201051344001093","219011344069620",32.38,8.00,0,335.14,364.89,25.2,22.4,0.164,314685.0,314685.0,15443,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276037,128721.00
01/08/2016 13:00,2,0.725,ACTIVE,213.29,353.47,59.965,1452276003,"201051344000900","219011344069620",32.32,6.70,0,334.84,363.99,23.8,21.1,0.181,318315.3,318315.3,10744,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276038,128722.00
01/08/2016 13:00,2,0.570,ACTIVE,213.51,360.69,59.933,1452276003,"201051344000648","219011344069620",33.36,6.30,0,337.84,373.91,19.3,16.7,0.115,311893.9,311893.9,10775,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276039,128723.00
01/08/2016 13:00,2,0.229,ACTIVE,213.51,341.75,59.959,1452276003,"201051344000569","219011344069620",31.57,7.30,0,313.80,362.49,7.3,5.2,0.022,319871.5,319871.5,10735,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276040,128724.00
01/08/2016 13:00,2,0.482,ACTIVE,213.29,360.69,59.944,1452276003,"201051344000983","219011344069620",33.44,7.70,0,336.64,374.81,16.4,13.9,0.097,314803.2,314803.2,10765,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276040,128725.00
01/08/2016 13:00,2,0.328,ACTIVE,213.29,370.00,59.959,1452276003,"201051344001158","219011344069620",34.51,7.30,0,338.74,376.92,11.6,9.2,0.062,309865.3,309865.3,10808,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276041,128726.00
01/08/2016 13:00,2,0.789,ACTIVE,213.96,353.17,59.928,1452276003,"201051344000576","219011344069620",32.30,7.00,0,336.34,362.79,25.9,23.0,0.186,312871.6,312871.6,10743,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276042,128727.00
01/08/2016 13:00,2,0.387,ACTIVE,212.38,358.58,59.954,1452276003,"274151322000087","219011344069620",33.38,12.70,0,337.54,367.00,13.1,10.7,0.066,558311.1,558311.1,4630,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276043,128728.00
01/08/2016 13:15,2,0.854,ACTIVE,213.96,368.20,59.922,1452276903,"201051344000645","219011344069620",33.87,8.00,0,339.04,381.73,29.3,26.4,0.208,313179.5,313179.5,10753,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276904,128729.00
01/08/2016 13:15,2,0.326,ACTIVE,213.06,371.51,59.965,1452276903,"274151322000085","219011344069620",34.55,11.70,0,337.84,375.11,11.5,9.1,0.057,585869.3,585869.3,4615,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276905,128730.00
01/08/2016 13:15,2,0.523,ACTIVE,214.19,363.99,59.975,1452276903,"201051344000633","219011344069620",33.66,7.00,0,337.84,385.33,17.9,15.3,0.106,305684.5,305684.5,10809,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276906,128731.00
01/08/2016 13:15,2,0.555,ACTIVE,213.96,368.80,59.986,1452276903,"201051344000469","219011344069620",34.03,7.30,0,337.24,386.83,19.2,16.6,0.115,307100.5,307100.5,10779,0,0,0,L,1122011218,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276907,128732.00
01/08/2016 13:15,2,1.166,ACTIVE,212.83,345.36,59.975,1452276903,"201051344000646","219011344069620",20.40,7.30,0,333.93,355.88,24.1,21.3,0.190,311465.4,311465.4,15435,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276908,128733.00
01/08/2016 13:15,2,0.502,ACTIVE,212.61,342.35,59.975,1452276903,"274151322000052","219011344069620",22.60,10.00,0,336.94,347.16,11.6,9.2,0.062,593676.5,593676.5,4635,0,0,0,L,1151911521,0,121.33,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276909,128734.00
01/08/2016 13:15,2,1.170,ACTIVE,213.29,346.26,59.991,1452276903,"201051344000585","219011344069620",20.69,7.70,0,334.54,356.18,24.6,21.8,0.190,316380.2,316380.2,15427,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276910,128735.00
01/08/2016 13:15,2,0.982,ACTIVE,212.83,362.79,59.965,1452276903,"201051344001230","219011344069620",33.14,7.70,0,335.74,377.82,33.0,29.9,0.247,314569.4,314569.4,15482,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276911,128736.00
01/08/2016 13:15,2,0.842,ACTIVE,213.51,369.70,59.991,1452276903,"201051344000582","219011344069620",33.99,8.00,0,336.64,380.82,28.9,26.0,0.203,309529.2,309529.2,15426,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276912,128737.00
01/08/2016 13:15,2,1.188,ACTIVE,212.83,345.06,59.970,1452276903,"201051344000955","219011344069620",20.69,7.00,0,333.63,354.67,24.9,22.1,0.186,318877.5,318877.5,15406,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276913,128738.00
01/08/2016 13:15,2,0.744,ACTIVE,212.83,438.23,59.959,1452276903,"274151322000094","219011344069620",41.47,13.70,0,335.74,453.86,31.2,28.2,0.212,477672.1,477672.1,4870,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276914,128739.00
01/08/2016 13:15,2,0.680,ACTIVE,213.96,374.21,59.965,1452276903,"201051344000579","219011344069620",34.65,8.00,0,336.94,385.03,23.9,21.1,0.159,320269.6,320269.6,10788,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276915,128740.00
01/08/2016 13:15,2,1.170,ACTIVE,213.06,351.07,59.965,1452276903,"201051344000890","219011344069620",31.79,8.50,0,334.24,369.40,37.7,34.5,0.283,316992.4,316992.4,15488,0,0,0,L,1122011218,0,122.46,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276915,128741.00
01/08/2016 13:15,2,1.027,ACTIVE,213.29,345.66,59.970,1452276903,"201051344000438","219011344069620",19.48,6.70,0,335.14,354.67,20.7,18.0,0.155,318808.1,318808.1,15437,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276916,128742.00
01/08/2016 13:15,2,0.896,ACTIVE,213.29,366.70,59.975,1452276903,"201051344000417","219011344069620",33.62,8.00,0,335.74,380.22,30.6,27.6,0.221,312852.8,312852.8,15502,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276917,128743.00
01/08/2016 13:15,2,0.564,ACTIVE,213.06,371.21,59.954,1452276903,"274151322000083","219011344069620",34.39,10.70,0,337.54,378.12,19.6,17.0,0.119,587972.6,587972.6,4664,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276918,128744.00
01/08/2016 13:15,2,0.162,ACTIVE,213.29,341.75,59.986,1452276903,"274151322000076","219011344069620",31.17,10.30,0,338.44,344.76,5.2,3.1,0.018,624621.5,624621.5,4642,0,0,0,L,1151911521,0,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276920,128745.00
01/08/2016 13:15,2,1.186,ACTIVE,213.96,346.86,59.996,1452276903,"201051344000868","219011344069620",20.46,6.70,0,336.04,357.98,24.6,21.8,0.181,304611.1,304611.1,10749,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276921,128746.00
01/08/2016 13:15,2,1.141,ACTIVE,212.83,345.66,59.970,1452276903,"274151322000095","219011344069620",31.05,10.70,0,336.64,359.18,35.9,32.7,0.243,617267.8,617267.8,4673,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276922,128747.00
01/08/2016 13:15,2,0.447,ACTIVE,213.74,357.68,59.970,1452276903,"201051344000988","219011344069620",33.02,8.50,0,337.84,385.33,15.0,12.6,0.093,304623.9,304623.9,10785,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276922,128748.00
01/08/2016 13:15,2,0.500,ACTIVE,213.06,376.62,59.981,1452276903,"201051344001025","219011344069620",35.09,7.00,0,333.33,385.33,17.8,15.3,0.097,316985.2,316985.2,15412,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276923,128749.00
01/08/2016 13:15,2,0.416,ACTIVE,213.74,342.95,59.970,1452276903,"201051344000458","219011344069620",23.02,8.50,0,336.04,347.16,9.7,7.5,0.044,314672.9,314672.9,10799,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276924,128750.00
01/08/2016 13:15,2,0.373,ACTIVE,214.41,370.60,59.981,1452276903,"201051344000853","219011344069620",34.47,7.70,0,337.84,382.33,13.1,10.7,0.066,311987.4,311987.4,10781,0,0,0,L,1122011218,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276925,128751.00
01/08/2016 13:15,2,1.020,ACTIVE,213.29,358.88,59.975,1452276903,"201051344000685","219011344069620",32.68,7.70,0,337.54,374.51,33.8,30.7,0.265,318216.1,318216.1,15466,0,0,0,L,1122011218,0,123.14,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276926,128752.00
01/08/2016 13:15,2,1.064,ACTIVE,213.29,353.47,59.996,1452276903,"201051344000917","219011344069620",32.10,9.30,0,335.74,373.31,34.6,31.5,0.265,315942.7,315942.7,15467,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276927,128753.00
01/08/2016 13:15,2,1.131,ACTIVE,213.29,348.96,59.959,1452276903,"201051344001145","219011344069620",31.49,7.70,0,335.44,367.00,36.1,32.9,0.283,319164.7,319164.7,15471,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276928,128754.00
01/08/2016 13:15,2,0.834,ACTIVE,213.29,344.45,59.975,1452276903,"201051344000651","219011344069620",22.30,6.30,0,334.84,352.57,18.9,16.3,0.133,313323.2,313323.2,15443,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276929,128755.00
01/08/2016 13:15,2,0.316,ACTIVE,212.38,362.79,59.970,1452276903,"274151322000088","219011344069620",33.64,11.70,0,337.54,369.10,10.8,8.5,0.053,570871.2,570871.2,4591,0,0,0,L,1151911521,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276930,128756.00
01/08/2016 13:15,2,0.260,ACTIVE,213.29,395.55,59.975,1452276903,"274151322000068","219011344069620",37.21,12.30,0,339.65,409.08,9.8,7.5,0.040,477972.2,477972.2,4862,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276931,128757.00
01/08/2016 13:15,2,1.168,ACTIVE,213.06,344.15,59.965,1452276903,"201051344001135","219011344069620",20.32,7.00,0,334.84,355.28,24.0,21.3,0.181,309823.4,309823.4,15421,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276932,128758.00
01/08/2016 13:15,2,0.828,ACTIVE,213.51,372.11,59.975,1452276903,"201051344000594","219011344069620",34.21,7.00,0,336.34,384.13,28.8,25.8,0.208,315692.5,315692.5,10799,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276933,128759.00
01/08/2016 13:15,2,0.973,ACTIVE,212.83,360.99,60.018,1452276903,"201051344001203","219011344069620",33.06,7.70,0,336.94,379.02,32.6,29.5,0.252,316270.5,316270.5,15438,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276934,128760.00
01/08/2016 13:15,2,0.357,ACTIVE,212.61,370.90,59.975,1452276903,"274151322000054","219011344069620",34.53,12.70,0,337.54,377.52,12.5,10.1,0.071,583218.4,583218.4,4600,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276935,128761.00
01/08/2016 13:15,2,0.930,ACTIVE,214.19,366.40,59.944,1452276903,"201051344000867","219011344069620",33.62,8.50,0,336.94,379.92,31.8,28.7,0.234,304944.3,304944.3,10780,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276936,128762.00
01/08/2016 13:15,2,0.963,ACTIVE,213.29,366.40,59.970,1452276903,"201051344001093","219011344069620",33.52,8.50,0,336.04,379.62,32.8,29.7,0.230,314691.4,314691.4,15444,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276937,128763.00
01/08/2016 13:15,2,0.645,ACTIVE,213.74,373.91,59.970,1452276903,"201051344000900","219011344069620",34.51,7.00,0,338.44,384.73,22.6,19.9,0.164,318320.7,318320.7,10745,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276937,128764.00
01/08/2016 13:15,2,0.893,ACTIVE,214.19,367.60,59.975,1452276903,"201051344000648","219011344069620",33.77,6.70,0,337.24,384.43,30.6,27.6,0.221,311898.3,311898.3,10776,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276938,128765.00
01/08/2016 13:15,2,0.297,ACTIVE,213.96,365.80,59.981,1452276903,"201051344000569","219011344069620",34.07,7.70,0,336.34,375.11,10.3,8.0,0.044,319873.0,319873.0,10736,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276939,128766.00
01/08/2016 13:15,2,0.697,ACTIVE,213.96,372.71,59.965,1452276903,"201051344000983","219011344069620",34.45,8.50,0,337.54,383.23,24.4,21.6,0.172,314807.5,314807.5,10766,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276940,128767.00
01/08/2016 13:15,2,0.486,ACTIVE,213.96,362.49,59.981,1452276903,"201051344001158","219011344069620",33.58,7.70,0,338.14,383.83,16.6,14.0,0.102,309868.0,309868.0,10809,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276941,128768.00
01/08/2016 13:15,2,1.076,ACTIVE,214.41,358.88,59.975,1452276903,"201051344000576","219011344069620",32.56,7.30,0,337.54,374.51,35.5,32.4,0.265,312878.4,312878.4,10744,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276942,128769.00
01/08/2016 13:15,2,0.533,ACTIVE,213.06,366.40,59.959,1452276903,"274151322000087","219011344069620",34.11,13.30,0,337.54,374.51,18.4,15.8,0.106,558314.4,558314.4,4631,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452276943,128770.00
01/08/2016 13:30,2,0.736,ACTIVE,213.96,363.09,59.970,1452277804,"201051344000645","219011344069620",33.40,8.50,0,338.44,381.73,24.9,22.2,0.172,313185.7,313185.7,10754,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277805,128771.00
01/08/2016 13:30,2,0.258,ACTIVE,212.61,367.90,59.965,1452277804,"274151322000085","219011344069620",34.19,12.00,0,338.74,375.71,9.0,6.7,0.044,585871.4,585871.4,4616,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277806,128772.00
01/08/2016 13:30,2,0.500,ACTIVE,213.96,355.28,59.970,1452277804,"201051344000633","219011344069620",32.74,7.30,0,338.44,386.53,16.6,14.1,0.088,305688.3,305688.3,10810,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277807,128773.00
01/08/2016 13:30,2,0.514,ACTIVE,213.51,363.09,59.970,1452277804,"201051344000469","219011344069620",33.56,7.70,0,337.54,386.53,17.6,15.0,0.106,307104.6,307104.6,10780,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277808,128774.00
01/08/2016 13:30,2,0.938,ACTIVE,212.61,343.55,59.928,1452277804,"201051344000646","219011344069620",20.16,7.70,0,334.24,357.08,19.1,16.6,0.146,311470.3,311470.3,15436,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277809,128775.00
01/08/2016 13:30,2,0.482,ACTIVE,212.16,341.15,60.007,1452277804,"274151322000052","219011344069620",22.07,10.30,0,336.64,347.46,10.8,8.5,0.062,593678.8,593678.8,4636,0,0,0,L,1151911521,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277810,128776.00
01/08/2016 13:30,2,0.965,ACTIVE,213.06,344.76,59.981,1452277804,"201051344000585","219011344069620",20.12,8.00,0,335.14,357.98,19.7,17.1,0.146,316385.2,316385.2,15428,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277811,128777.00
01/08/2016 13:30,2,0.859,ACTIVE,212.83,351.07,59.996,1452277804,"201051344001230","219011344069620",32.05,8.00,0,336.04,378.42,28.0,25.1,0.208,314576.5,314576.5,15483,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277812,128778.00
01/08/2016 13:30,2,0.793,ACTIVE,213.74,358.58,59.975,1452277804,"201051344000582","219011344069620",32.88,8.50,0,336.64,381.12,26.4,23.6,0.190,309535.7,309535.7,15427,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277813,128779.00
01/08/2016 13:30,2,0.975,ACTIVE,212.61,343.85,60.002,1452277804,"201051344000955","219011344069620",20.22,7.30,0,334.54,356.48,20.0,17.3,0.141,318882.5,318882.5,15407,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277814,128780.00
01/08/2016 13:30,2,0.592,ACTIVE,212.38,431.62,59.965,1452277804,"274151322000094","219011344069620",40.79,14.00,0,335.14,454.46,24.5,21.7,0.164,477678.5,477678.5,4871,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277815,128781.00
01/08/2016 13:30,2,0.664,ACTIVE,213.51,359.48,59.975,1452277804,"201051344000579","219011344069620",33.18,8.50,0,337.54,384.43,22.3,19.6,0.146,320274.9,320274.9,10789,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277816,128782.00
01/08/2016 13:30,2,0.953,ACTIVE,212.83,346.56,59.944,1452277804,"201051344000890","219011344069620",31.59,9.00,0,334.54,367.90,30.5,27.5,0.212,317000.4,317000.4,15489,0,0,0,L,1122011218,0,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277817,128783.00
01/08/2016 13:30,2,0.740,ACTIVE,213.06,342.95,59.986,1452277804,"201051344000438","219011344069620",21.93,7.00,0,334.84,356.18,16.5,14.0,0.110,318812.4,318812.4,15438,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277818,128784.00
01/08/2016 13:30,2,0.926,ACTIVE,213.06,348.96,59.981,1452277804,"201051344000417","219011344069620",31.77,8.50,0,336.64,382.93,29.8,26.8,0.212,312859.2,312859.2,15503,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277819,128785.00
01/08/2016 13:30,2,0.543,ACTIVE,212.61,364.59,59.986,1452277804,"274151322000083","219011344069620",33.52,11.30,0,333.03,378.12,18.4,15.9,0.110,587976.8,587976.8,4665,0,0,0,L,1151911521,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277820,128786.00
01/08/2016 13:30,2,0.148,ACTIVE,213.06,340.55,59.996,1452277804,"274151322000076","219011344069620",30.73,11.00,0,338.44,345.06,4.6,2.5,0.013,624622.2,624622.2,4643,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277821,128787.00
01/08/2016 13:30,2,0.969,ACTIVE,213.29,344.45,59.996,1452277804,"201051344000868","219011344069620",20.06,7.00,0,336.04,358.88,19.7,17.1,0.146,304616.1,304616.1,10750,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277822,128788.00
01/08/2016 13:30,2,0.900,ACTIVE,212.38,348.36,59.975,1452277804,"274151322000095","219011344069620",30.85,11.00,0,335.74,359.18,28.2,25.3,0.186,617275.3,617275.3,4674,0,0,0,L,1151911521,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277823,128789.00
01/08/2016 13:30,2,0.438,ACTIVE,213.29,355.28,59.986,1452277804,"201051344000988","219011344069620",32.68,9.00,0,337.84,384.13,14.6,12.1,0.084,304627.1,304627.1,10786,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277823,128790.00
01/08/2016 13:30,2,0.518,ACTIVE,212.38,364.89,59.986,1452277804,"201051344001025","219011344069620",33.85,8.00,0,334.54,385.03,17.9,15.3,0.102,316988.5,316988.5,15413,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277824,128791.00
01/08/2016 13:30,2,0.451,ACTIVE,213.29,341.45,59.981,1452277804,"201051344000458","219011344069620",21.69,9.30,0,336.94,348.66,9.9,7.7,0.049,314674.9,314674.9,10800,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277825,128792.00
01/08/2016 13:30,2,0.391,ACTIVE,213.96,355.58,59.991,1452277804,"201051344000853","219011344069620",32.90,8.50,0,340.25,381.12,13.1,10.7,0.071,311990.1,311990.1,10782,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277826,128793.00
01/08/2016 13:30,2,0.820,ACTIVE,213.29,356.78,59.996,1452277804,"201051344000685","219011344069620",32.66,8.50,0,336.94,374.81,27.2,24.3,0.208,318223.2,318223.2,15467,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277827,128794.00
01/08/2016 13:30,2,0.910,ACTIVE,213.06,346.86,59.996,1452277804,"201051344000917","219011344069620",31.19,9.70,0,335.14,372.11,28.8,25.9,0.217,315950.1,315950.1,15468,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277828,128795.00
01/08/2016 13:30,2,0.918,ACTIVE,213.06,346.26,59.996,1452277804,"201051344001145","219011344069620",31.09,7.70,0,335.74,366.70,28.9,26.0,0.217,319172.3,319172.3,15472,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277829,128796.00
01/08/2016 13:30,2,0.518,ACTIVE,212.83,358.58,60.002,1452277804,"201051344000651","219011344069620",33.12,7.00,0,336.04,380.82,17.4,14.9,0.110,313328.0,313328.0,15444,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277830,128797.00
01/08/2016 13:30,2,0.238,ACTIVE,211.93,351.67,59.986,1452277804,"274151322000088","219011344069620",32.52,12.00,0,337.84,369.10,7.9,5.7,0.040,570873.0,570873.0,4592,0,0,0,L,1151911521,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277831,128798.00
01/08/2016 13:30,2,0.266,ACTIVE,213.06,389.24,60.007,1452277804,"274151322000068","219011344069620",36.44,13.00,0,339.65,397.96,9.8,7.6,0.053,477974.2,477974.2,4863,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277832,128799.00
01/08/2016 13:30,2,0.953,ACTIVE,212.61,342.65,59.991,1452277804,"201051344001135","219011344069620",19.98,7.30,0,333.93,356.18,19.3,16.7,0.141,309828.3,309828.3,15422,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277833,128800.00
01/08/2016 13:30,2,0.582,ACTIVE,212.83,368.80,59.996,1452277804,"201051344000594","219011344069620",34.05,7.30,0,337.84,385.03,20.1,17.5,0.128,315698.0,315698.0,10800,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277834,128801.00
01/08/2016 13:30,2,0.744,ACTIVE,213.06,360.08,59.991,1452277804,"201051344001203","219011344069620",33.18,8.00,0,335.74,379.02,25.1,22.3,0.177,316277.2,316277.2,15439,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277835,128802.00
01/08/2016 13:30,2,0.271,ACTIVE,212.16,364.59,59.965,1452277804,"274151322000054","219011344069620",33.93,13.30,0,338.14,376.62,9.5,7.3,0.044,583220.6,583220.6,4601,0,0,0,L,1151911521,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277836,128803.00
01/08/2016 13:30,2,0.820,ACTIVE,213.51,357.68,59.996,1452277804,"201051344000867","219011344069620",32.76,9.00,0,336.94,379.32,27.2,24.4,0.194,304951.1,304951.1,10781,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277836,128804.00
01/08/2016 13:30,2,0.846,ACTIVE,212.83,357.98,59.975,1452277804,"201051344001093","219011344069620",32.78,9.00,0,333.33,379.92,28.0,25.1,0.190,314698.4,314698.4,15445,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277837,128805.00
01/08/2016 13:30,2,0.836,ACTIVE,213.29,352.87,59.991,1452277804,"201051344000900","219011344069620",32.16,7.30,0,338.14,386.23,27.2,24.4,0.212,318326.3,318326.3,10746,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277838,128806.00
01/08/2016 13:30,2,0.652,ACTIVE,213.51,366.10,59.996,1452277804,"201051344000648","219011344069620",33.89,7.00,0,337.54,381.12,22.4,19.7,0.146,311904.4,311904.4,10777,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277839,128807.00
01/08/2016 13:30,2,0.326,ACTIVE,213.29,366.40,59.996,1452277804,"201051344000569","219011344069620",34.15,9.00,0,337.84,378.72,11.3,8.9,0.040,319875.2,319875.2,10737,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277840,128808.00
01/08/2016 13:30,2,0.648,ACTIVE,213.06,363.39,59.981,1452277804,"201051344000983","219011344069620",33.48,9.30,0,337.24,382.93,22.0,19.3,0.150,314812.8,314812.8,10767,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277841,128809.00
01/08/2016 13:30,2,0.498,ACTIVE,213.51,356.18,59.991,1452277804,"201051344001158","219011344069620",32.92,8.00,0,338.14,384.13,16.7,14.2,0.110,309871.7,309871.7,10810,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277842,128810.00
01/08/2016 13:30,2,0.855,ACTIVE,213.96,357.38,59.986,1452277804,"201051344000576","219011344069620",32.68,7.30,0,338.74,373.31,28.4,25.4,0.203,312885.9,312885.9,10745,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277843,128811.00
01/08/2016 13:30,2,0.557,ACTIVE,212.16,357.38,59.954,1452277804,"274151322000087","219011344069620",33.02,13.70,0,338.14,373.61,18.6,16.0,0.106,558318.5,558318.5,4632,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452277844,128812.00
01/08/2016 13:45,2,0.693,ACTIVE,214.19,352.57,59.991,1452278703,"201051344000645","219011344069620",32.30,8.50,0,339.04,373.31,22.7,20.0,0.155,313191.3,313191.3,10755,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278705,128813.00
01/08/2016 13:45,2,0.250,ACTIVE,212.83,360.69,59.986,1452278703,"274151322000085","219011344069620",33.62,12.30,0,338.14,371.51,8.6,6.4,0.040,585873.1,585873.1,4617,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278705,128814.00
01/08/2016 13:45,2,0.492,ACTIVE,214.19,347.46,59.986,1452278703,"201051344000633","219011344069620",31.93,7.30,0,339.34,380.82,16.0,13.5,0.097,305692.0,305692.0,10811,0,0,0,L,1122011218,0,122.68,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278706,128815.00
01/08/2016 13:45,2,0.479,ACTIVE,213.96,365.19,59.975,1452278703,"201051344000469","219011344069620",33.91,7.70,0,337.24,380.82,16.5,14.0,0.088,307108.4,307108.4,10781,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278707,128816.00
01/08/2016 13:45,2,0.793,ACTIVE,212.61,342.95,59.986,1452278703,"201051344000646","219011344069620",19.94,7.70,0,334.24,354.67,16.0,13.5,0.115,311474.3,311474.3,15437,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278708,128817.00
01/08/2016 13:45,2,0.457,ACTIVE,212.38,342.65,59.981,1452278703,"274151322000052","219011344069620",21.85,11.00,0,336.34,347.16,10.2,7.9,0.057,593681.0,593681.0,4637,0,0,0,L,1151911521,0,121.55,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278709,128818.00
01/08/2016 13:45,2,0.805,ACTIVE,213.06,343.55,59.965,1452278703,"201051344000585","219011344069620",20.18,8.50,0,335.44,353.47,16.4,13.9,0.115,316389.3,316389.3,15429,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278710,128819.00
01/08/2016 13:45,2,0.766,ACTIVE,212.83,343.85,60.023,1452278703,"201051344001230","219011344069620",31.03,8.00,0,334.84,364.89,24.1,21.3,0.172,314582.7,314582.7,15484,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278711,128820.00
01/08/2016 13:45,2,0.705,ACTIVE,213.51,351.97,59.986,1452278703,"201051344000582","219011344069620",32.22,8.50,0,336.64,371.81,23.1,20.3,0.146,309541.4,309541.4,15428,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278712,128821.00
01/08/2016 13:45,2,0.803,ACTIVE,212.61,342.35,59.944,1452278703,"201051344000955","219011344069620",20.59,7.70,0,333.93,353.17,16.7,14.2,0.115,318886.7,318886.7,15408,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278713,128822.00
01/08/2016 13:45,2,0.492,ACTIVE,212.83,427.11,59.986,1452278703,"274151322000094","219011344069620",40.30,14.30,0,334.24,444.24,20.0,17.4,0.124,477683.8,477683.8,4872,0,0,0,L,1151911521,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278714,128823.00
01/08/2016 13:45,2,0.619,ACTIVE,213.74,363.09,59.975,1452278703,"201051344000579","219011344069620",33.48,8.50,0,337.84,378.12,21.0,18.4,0.133,320280.0,320280.0,10790,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278715,128824.00
01/08/2016 13:45,2,0.822,ACTIVE,212.83,343.85,59.991,1452278703,"201051344000890","219011344069620",30.85,9.00,0,334.54,361.89,25.8,22.9,0.177,317007.1,317007.1,15490,0,0,0,L,1122011218,0,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278716,128825.00
01/08/2016 13:45,2,0.621,ACTIVE,213.29,342.65,59.991,1452278703,"201051344000438","219011344069620",21.81,7.30,0,334.54,352.27,13.8,11.4,0.084,318815.7,318815.7,15439,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278716,128826.00
01/08/2016 13:45,2,0.752,ACTIVE,213.29,351.37,59.991,1452278703,"201051344000417","219011344069620",32.18,8.50,0,335.14,365.19,24.6,21.8,0.164,312865.6,312865.6,15504,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278717,128827.00
01/08/2016 13:45,2,0.531,ACTIVE,212.83,356.48,59.975,1452278703,"274151322000083","219011344069620",32.86,11.70,0,337.54,370.60,17.6,15.1,0.106,587981.0,587981.0,4666,0,0,0,L,1151911521,0,122.01,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278719,128828.00
