ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 13:45,2,0.164,ACTIVE,213.51,341.45,59.975,1452278703,"274151322000076","219011344069620",31.19,11.30,0,338.44,344.76,5.2,3.1,0.018,624622.9,624622.9,4644,0,0,0,L,1151911521,0,122.46,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278720,128829.00
01/08/2016 13:45,2,0.812,ACTIVE,213.74,345.06,59.991,1452278703,"201051344000868","219011344069620",19.80,7.00,0,334.84,354.67,16.3,13.8,0.115,304620.2,304620.2,10751,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278721,128830.00
01/08/2016 13:45,2,0.742,ACTIVE,212.83,344.45,59.991,1452278703,"274151322000095","219011344069620",30.49,11.30,0,336.34,355.28,23.0,20.3,0.146,617281.4,617281.4,4675,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278721,128831.00
01/08/2016 13:45,2,0.410,ACTIVE,213.74,359.78,60.018,1452278703,"201051344000988","219011344069620",33.26,9.00,0,338.14,378.72,13.9,11.5,0.080,304630.2,304630.2,10787,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278722,128832.00
01/08/2016 13:45,2,0.447,ACTIVE,212.61,350.17,59.970,1452278703,"201051344001025","219011344069620",32.32,8.50,0,336.04,378.12,14.7,12.2,0.075,316992.0,316992.0,15414,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278723,128833.00
01/08/2016 13:45,2,0.477,ACTIVE,213.51,342.35,59.986,1452278703,"201051344000458","219011344069620",22.82,9.70,0,335.44,348.96,11.0,8.7,0.062,314677.2,314677.2,10801,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278724,128834.00
01/08/2016 13:45,2,0.400,ACTIVE,214.41,357.08,59.991,1452278703,"201051344000853","219011344069620",33.08,9.00,0,339.04,373.91,13.5,11.1,0.071,311993.1,311993.1,10783,0,0,0,L,1122011218,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278725,128835.00
01/08/2016 13:45,2,0.648,ACTIVE,213.29,357.38,59.996,1452278703,"201051344000685","219011344069620",32.90,8.50,0,336.94,370.90,21.6,19.0,0.150,318229.0,318229.0,15468,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278726,128836.00
01/08/2016 13:45,2,0.812,ACTIVE,213.06,346.86,59.981,1452278703,"201051344000917","219011344069620",22.56,9.70,0,334.24,359.78,18.6,16.0,0.115,315956.4,315956.4,15469,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278727,128837.00
01/08/2016 13:45,2,0.770,ACTIVE,213.06,345.06,59.986,1452278703,"201051344001145","219011344069620",30.67,8.00,0,335.14,360.99,23.9,21.2,0.172,319178.5,319178.5,15473,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278728,128838.00
01/08/2016 13:45,2,0.512,ACTIVE,213.06,351.67,60.007,1452278703,"201051344000651","219011344069620",32.38,7.30,0,336.34,379.32,16.8,14.3,0.088,313331.4,313331.4,15445,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278729,128839.00
01/08/2016 13:45,2,0.205,ACTIVE,212.38,353.47,59.981,1452278703,"274151322000088","219011344069620",32.78,12.30,0,338.14,363.99,6.9,4.7,0.031,570874.4,570874.4,4593,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278730,128840.00
01/08/2016 13:45,2,0.240,ACTIVE,213.51,447.25,59.981,1452278703,"274151322000068","219011344069620",42.74,14.30,0,339.95,473.70,10.4,8.1,0.040,477976.3,477976.3,4864,0,0,0,L,1151911521,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278731,128841.00
01/08/2016 13:45,2,0.793,ACTIVE,212.83,341.75,59.981,1452278703,"201051344001135","219011344069620",19.82,7.70,0,333.93,352.87,15.9,13.5,0.110,309832.3,309832.3,15423,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278731,128842.00
01/08/2016 13:45,2,0.611,ACTIVE,213.29,360.99,59.949,1452278703,"201051344000594","219011344069620",33.26,7.30,0,336.04,382.03,20.6,18.0,0.133,315701.9,315701.9,10801,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278732,128843.00
01/08/2016 13:45,2,0.609,ACTIVE,213.06,357.68,59.986,1452278703,"201051344001203","219011344069620",33.00,8.50,0,337.24,374.51,20.5,17.8,0.137,316282.6,316282.6,15440,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278733,128844.00
01/08/2016 13:45,2,0.238,ACTIVE,212.83,363.69,59.991,1452278703,"274151322000054","219011344069620",33.89,13.30,0,337.54,372.41,8.2,6.0,0.040,583222.4,583222.4,4602,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278734,128845.00
01/08/2016 13:45,2,0.727,ACTIVE,213.96,348.96,59.981,1452278703,"201051344000867","219011344069620",31.99,9.30,0,337.24,370.00,23.6,20.8,0.164,304957.1,304957.1,10782,0,0,0,L,1122011218,0,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278735,128846.00
01/08/2016 13:45,2,0.734,ACTIVE,212.83,351.37,59.928,1452278703,"201051344001093","219011344069620",32.16,9.30,0,335.44,369.40,23.9,21.2,0.155,314704.5,314704.5,15446,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278736,128847.00
01/08/2016 13:45,2,0.621,ACTIVE,213.74,355.28,59.986,1452278703,"201051344000900","219011344069620",32.60,7.70,0,339.34,370.30,20.6,17.9,0.155,318331.9,318331.9,10747,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278737,128848.00
01/08/2016 13:45,2,0.531,ACTIVE,213.96,343.85,59.986,1452278703,"201051344000648","219011344069620",25.47,6.70,0,338.14,378.12,13.7,11.3,0.071,311908.4,311908.4,10778,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278738,128849.00
01/08/2016 13:45,2,0.354,ACTIVE,213.74,367.60,59.981,1452278703,"201051344000569","219011344069620",34.25,9.30,0,337.84,377.82,12.2,9.9,0.057,319877.7,319877.7,10738,0,0,0,L,1122011218,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278739,128850.00
01/08/2016 13:45,2,0.586,ACTIVE,213.74,357.98,59.975,1452278703,"201051344000983","219011344069620",33.02,9.70,0,336.64,376.92,19.6,17.0,0.128,314817.7,314817.7,10768,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278740,128851.00
01/08/2016 13:45,2,0.486,ACTIVE,213.96,348.36,59.986,1452278703,"201051344001158","219011344069620",32.07,8.50,0,337.24,379.32,15.9,13.4,0.102,309875.4,309875.4,10811,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278741,128852.00
01/08/2016 13:45,2,0.664,ACTIVE,214.19,357.38,59.981,1452278703,"201051344000576","219011344069620",32.84,7.30,0,336.64,369.70,22.1,19.4,0.146,312891.9,312891.9,10746,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278742,128853.00
01/08/2016 13:45,2,0.547,ACTIVE,212.83,349.86,59.970,1452278703,"274151322000087","219011344069620",32.03,13.70,0,336.94,365.19,17.7,15.2,0.106,558322.7,558322.7,4633,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452278743,128854.00
01/08/2016 14:00,2,0.291,ACTIVE,212.83,360.38,60.012,1452279603,"274151322000085","219011344069620",33.56,12.70,0,338.44,366.70,9.9,7.7,0.044,585874.6,585874.6,4618,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279606,128855.00
01/08/2016 14:00,2,0.535,ACTIVE,214.41,346.86,59.954,1452279603,"201051344000633","219011344069620",31.79,7.30,0,337.54,375.41,17.2,14.7,0.110,305695.4,305695.4,10812,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279607,128856.00
01/08/2016 14:00,2,0.486,ACTIVE,213.96,361.29,59.986,1452279603,"201051344000469","219011344069620",33.38,8.00,0,336.94,374.21,16.5,14.0,0.097,307111.7,307111.7,10782,0,0,0,L,1122011218,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279608,128857.00
01/08/2016 14:00,2,0.770,ACTIVE,212.61,342.65,60.002,1452279603,"201051344000646","219011344069620",19.96,7.70,0,333.63,351.37,15.6,13.1,0.106,311477.4,311477.4,15438,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279609,128858.00
01/08/2016 14:00,2,0.479,ACTIVE,212.16,340.55,60.002,1452279603,"274151322000052","219011344069620",21.73,11.00,0,336.34,345.96,10.5,8.2,0.066,593682.9,593682.9,4638,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279610,128859.00
01/08/2016 14:00,2,0.791,ACTIVE,213.06,343.55,60.018,1452279603,"201051344000585","219011344069620",19.90,8.00,0,335.14,351.67,16.0,13.5,0.106,316392.5,316392.5,15430,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279611,128860.00
01/08/2016 14:00,2,0.756,ACTIVE,213.06,344.45,60.007,1452279603,"201051344001230","219011344069620",30.57,8.00,0,333.33,354.97,23.5,20.7,0.168,314587.6,314587.6,15485,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279612,128861.00
01/08/2016 14:00,2,0.711,ACTIVE,213.51,347.76,60.018,1452279603,"201051344000582","219011344069620",31.79,8.50,0,335.74,361.59,22.9,20.2,0.159,309546.2,309546.2,15429,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279612,128862.00
01/08/2016 14:00,2,0.805,ACTIVE,212.16,342.05,59.986,1452279603,"201051344000955","219011344069620",20.12,7.70,0,332.73,350.77,16.4,13.9,0.115,318890.0,318890.0,15409,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279613,128863.00
01/08/2016 14:00,2,0.475,ACTIVE,212.83,431.02,60.002,1452279603,"274151322000094","219011344069620",40.55,14.70,0,337.54,448.15,19.6,16.9,0.119,477687.7,477687.7,4873,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279614,128864.00
01/08/2016 14:00,2,0.637,ACTIVE,213.96,356.78,60.007,1452279603,"201051344000579","219011344069620",32.88,8.50,0,337.54,371.51,21.2,18.6,0.133,320284.4,320284.4,10791,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279615,128865.00
01/08/2016 14:00,2,0.795,ACTIVE,212.83,343.85,59.996,1452279603,"201051344000890","219011344069620",31.21,9.00,0,333.93,356.78,25.1,22.3,0.177,317012.4,317012.4,15491,0,0,0,L,1122011218,0,122.68,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279616,128866.00
01/08/2016 14:00,2,0.580,ACTIVE,213.06,342.35,60.007,1452279603,"201051344000438","219011344069620",21.79,7.30,0,334.84,349.86,12.8,10.4,0.075,318818.3,318818.3,15440,0,0,0,L,1122011218,0,122.68,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279617,128867.00
01/08/2016 14:00,2,0.689,ACTIVE,213.29,355.58,60.012,1452279603,"201051344000417","219011344069620",32.70,8.50,0,334.84,364.59,22.9,20.1,0.141,312870.6,312870.6,15505,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279618,128868.00
01/08/2016 14:00,2,0.551,ACTIVE,212.83,352.87,59.991,1452279603,"274151322000083","219011344069620",32.56,11.70,0,338.14,361.89,18.2,15.7,0.110,587984.6,587984.6,4667,0,0,0,L,1151911521,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279619,128869.00
01/08/2016 14:00,2,0.205,ACTIVE,213.29,370.60,60.002,1452279603,"274151322000076","219011344069620",34.61,11.70,0,338.74,373.31,7.1,4.9,0.031,624623.9,624623.9,4645,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279620,128870.00
01/08/2016 14:00,2,0.791,ACTIVE,213.96,347.16,60.002,1452279603,"201051344000868","219011344069620",30.59,7.30,0,336.34,356.78,24.5,21.7,0.172,304624.8,304624.8,10752,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279621,128871.00
01/08/2016 14:00,2,0.725,ACTIVE,212.61,343.55,60.002,1452279603,"274151322000095","219011344069620",30.53,11.70,0,333.33,352.57,22.4,19.7,0.137,617286.0,617286.0,4676,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279622,128872.00
01/08/2016 14:00,2,0.420,ACTIVE,213.74,354.97,59.991,1452279603,"201051344000988","219011344069620",32.76,9.00,0,337.84,373.01,14.1,11.6,0.088,304633.0,304633.0,10788,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279623,128873.00
01/08/2016 14:00,2,0.348,ACTIVE,212.61,344.76,60.002,1452279603,"201051344001025","219011344069620",31.91,8.50,0,336.04,371.51,11.3,8.9,0.053,316994.9,316994.9,15415,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279624,128874.00
01/08/2016 14:00,2,0.496,ACTIVE,213.96,351.07,60.002,1452279603,"201051344000458","219011344069620",32.40,10.00,0,336.34,372.71,16.3,13.8,0.088,314680.1,314680.1,10802,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279625,128875.00
01/08/2016 14:00,2,0.436,ACTIVE,214.41,362.19,59.954,1452279603,"201051344000853","219011344069620",33.58,9.30,0,339.65,370.00,14.8,12.4,0.080,311995.8,311995.8,10784,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279625,128876.00
01/08/2016 14:00,2,0.602,ACTIVE,213.29,358.88,59.996,1452279603,"201051344000685","219011344069620",33.10,8.50,0,336.64,370.30,20.2,17.6,0.137,318233.3,318233.3,15469,0,0,0,L,1122011218,0,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279626,128877.00
01/08/2016 14:00,2,0.756,ACTIVE,213.29,345.36,59.996,1452279603,"201051344000917","219011344069620",30.73,10.00,0,334.84,355.58,23.6,20.8,0.164,315961.3,315961.3,15470,0,0,0,L,1122011218,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279627,128878.00
01/08/2016 14:00,2,0.760,ACTIVE,213.06,344.76,59.996,1452279603,"201051344001145","219011344069620",30.49,8.00,0,335.14,356.78,23.5,20.8,0.172,319183.5,319183.5,15474,0,0,0,L,1122011218,0,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279628,128879.00
01/08/2016 14:00,2,0.512,ACTIVE,213.06,353.77,59.996,1452279603,"201051344000651","219011344069620",32.60,7.70,0,336.04,373.01,17.0,14.5,0.097,313334.8,313334.8,15446,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279629,128880.00
01/08/2016 14:00,2,0.219,ACTIVE,212.38,354.67,59.986,1452279603,"274151322000088","219011344069620",32.94,12.30,0,337.24,360.08,7.4,5.2,0.035,570875.5,570875.5,4594,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279630,128881.00
01/08/2016 14:00,2,0.250,ACTIVE,213.29,466.79,59.996,1452279603,"274151322000068","219011344069620",44.71,15.30,0,337.84,470.39,11.3,9.0,0.049,477978.3,477978.3,4865,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279631,128882.00
01/08/2016 14:00,2,0.764,ACTIVE,212.83,341.75,59.991,1452279603,"201051344001135","219011344069620",20.24,7.70,0,334.24,349.86,15.7,13.2,0.106,309835.4,309835.4,15424,0,0,0,L,1122011218,0,122.46,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279632,128883.00
01/08/2016 14:00,2,0.670,ACTIVE,213.51,357.68,59.996,1452279603,"201051344000594","219011344069620",32.88,7.70,0,336.64,377.52,22.2,19.5,0.146,315706.0,315706.0,10802,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279633,128884.00
01/08/2016 14:00,2,0.754,ACTIVE,213.29,344.15,59.996,1452279603,"201051344001203","219011344069620",31.01,8.50,0,336.04,374.21,23.8,21.0,0.177,316286.5,316286.5,15441,0,0,0,L,1122011218,0,123.14,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279634,128885.00
01/08/2016 14:00,2,0.270,ACTIVE,212.38,362.49,59.986,1452279603,"274151322000054","219011344069620",33.58,13.70,0,338.14,367.90,9.2,7.0,0.044,583223.9,583223.9,4603,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279635,128886.00
01/08/2016 14:00,2,0.754,ACTIVE,214.19,345.96,60.002,1452279603,"201051344000867","219011344069620",31.39,9.00,0,337.54,360.69,24.1,21.3,0.168,304962.1,304962.1,10783,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279636,128887.00
01/08/2016 14:00,2,0.760,ACTIVE,213.06,345.36,60.007,1452279603,"201051344001093","219011344069620",31.33,9.30,0,334.24,362.19,24.1,21.4,0.159,314709.6,314709.6,15447,0,0,0,L,1122011218,0,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279637,128888.00
01/08/2016 14:00,2,0.566,ACTIVE,213.74,358.88,59.991,1452279603,"201051344000900","219011344069620",33.04,7.70,0,338.44,368.50,19.0,16.4,0.137,318335.9,318335.9,10748,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279637,128889.00
01/08/2016 14:00,2,0.715,ACTIVE,214.19,350.47,59.981,1452279603,"201051344000648","219011344069620",32.18,6.70,0,337.24,364.59,23.3,20.6,0.159,311911.8,311911.8,10779,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279638,128890.00
01/08/2016 14:00,2,0.416,ACTIVE,213.96,365.49,59.996,1452279603,"201051344000569","219011344069620",33.97,9.70,0,337.84,374.51,14.3,11.9,0.075,319880.4,319880.4,10739,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279639,128891.00
01/08/2016 14:00,2,0.604,ACTIVE,213.74,359.48,59.991,1452279603,"201051344000983","219011344069620",33.10,9.70,0,337.84,370.60,20.2,17.6,0.137,314821.7,314821.7,10769,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279640,128892.00
01/08/2016 14:00,2,0.533,ACTIVE,213.96,356.48,59.986,1452279603,"201051344001158","219011344069620",32.88,8.50,0,337.84,373.31,17.9,15.3,0.119,309878.7,309878.7,10812,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279641,128893.00
01/08/2016 14:00,2,0.689,ACTIVE,214.41,353.47,60.039,1452279603,"201051344000576","219011344069620",32.42,7.30,0,337.84,374.21,22.6,19.9,0.146,312896.0,312896.0,10747,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279642,128894.00
01/08/2016 14:00,2,0.609,ACTIVE,212.38,344.76,60.002,1452279603,"274151322000087","219011344069620",31.61,13.70,0,337.54,355.88,19.5,16.9,0.124,558326.4,558326.4,4634,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279643,128895.00
01/08/2016 14:00,2,0.713,ACTIVE,214.19,348.96,60.034,1452279603,"201051344000645","219011344069620",31.99,8.50,0,337.24,363.09,23.1,20.4,0.159,313196.2,313196.2,10756,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452279644,128896.00
01/08/2016 14:15,2,0.461,ACTIVE,214.19,343.55,60.002,1452280503,"201051344000645","219011344069620",23.40,8.50,0,338.74,362.19,11.0,8.7,0.062,313199.9,313199.9,10757,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280504,128897.00
01/08/2016 14:15,2,0.188,ACTIVE,213.06,347.46,59.986,1452280503,"274151322000085","219011344069620",32.22,12.30,0,337.24,366.10,6.1,4.0,0.022,585876.1,585876.1,4619,0,0,0,L,1151911521,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280505,128898.00
01/08/2016 14:15,2,0.354,ACTIVE,214.19,345.36,60.002,1452280503,"201051344000633","219011344069620",31.81,7.70,0,337.54,374.51,11.4,9.1,0.049,305698.4,305698.4,10813,0,0,0,L,1122011218,0,122.68,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280506,128899.00
01/08/2016 14:15,2,0.342,ACTIVE,213.74,351.37,60.002,1452280503,"201051344000469","219011344069620",32.52,7.70,0,336.34,373.91,11.2,8.9,0.044,307114.6,307114.6,10783,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280507,128900.00
01/08/2016 14:15,2,0.449,ACTIVE,212.83,340.25,59.991,1452280503,"201051344000646","219011344069620",19.80,7.70,0,333.93,351.37,9.0,6.8,0.049,311479.9,311479.9,15439,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280508,128901.00
01/08/2016 14:15,2,0.287,ACTIVE,212.83,340.25,59.996,1452280503,"274151322000052","219011344069620",20.75,11.00,0,336.34,345.36,6.0,3.9,0.018,593684.4,593684.4,4639,0,0,0,L,1151911521,0,121.55,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280509,128902.00
01/08/2016 14:15,2,0.453,ACTIVE,213.06,341.75,60.007,1452280503,"201051344000585","219011344069620",20.08,8.00,0,334.54,351.97,9.2,7.0,0.049,316395.0,316395.0,15431,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280510,128903.00
01/08/2016 14:15,2,0.453,ACTIVE,212.83,341.15,59.991,1452280503,"201051344001230","219011344069620",29.40,8.00,0,333.93,354.37,13.6,11.2,0.080,314591.6,314591.6,15486,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280511,128904.00
01/08/2016 14:15,2,0.428,ACTIVE,213.29,341.45,60.039,1452280503,"201051344000582","219011344069620",31.09,8.50,0,335.74,360.08,13.5,11.1,0.075,309550.1,309550.1,15430,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280512,128905.00
01/08/2016 14:15,2,0.477,ACTIVE,212.61,339.65,59.949,1452280503,"201051344000955","219011344069620",20.12,7.30,0,333.33,350.77,9.7,7.5,0.053,318892.7,318892.7,15410,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280513,128906.00
01/08/2016 14:15,2,0.242,ACTIVE,212.83,418.70,59.996,1452280503,"274151322000094","219011344069620",39.70,14.70,0,338.44,447.85,9.8,7.6,0.053,477690.8,477690.8,4874,0,0,0,L,1151911521,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280514,128907.00
01/08/2016 14:15,2,0.398,ACTIVE,213.74,351.67,59.991,1452280503,"201051344000579","219011344069620",32.62,8.50,0,336.94,370.00,13.2,10.8,0.062,320288.1,320288.1,10792,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280515,128908.00
01/08/2016 14:15,2,0.492,ACTIVE,212.83,340.55,60.039,1452280503,"201051344000890","219011344069620",29.28,9.00,0,333.03,355.58,14.6,12.2,0.080,317016.7,317016.7,15492,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280516,128909.00
01/08/2016 14:15,2,0.447,ACTIVE,213.06,340.55,60.007,1452280503,"201051344000438","219011344069620",20.46,7.30,0,335.14,349.56,9.3,7.0,0.044,318820.3,318820.3,15441,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280517,128910.00
01/08/2016 14:15,2,0.406,ACTIVE,213.29,347.16,59.996,1452280503,"201051344000417","219011344069620",32.03,8.50,0,335.44,366.40,13.2,10.8,0.062,312874.4,312874.4,15506,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280518,128911.00
01/08/2016 14:15,2,0.314,ACTIVE,212.83,342.95,59.991,1452280503,"274151322000083","219011344069620",31.19,11.30,0,337.54,360.08,9.9,7.7,0.053,587987.5,587987.5,4668,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280519,128912.00
01/08/2016 14:15,2,0.146,ACTIVE,213.51,341.75,59.991,1452280503,"274151322000076","219011344069620",30.63,12.00,0,338.44,373.91,4.5,2.4,0.018,624624.8,624624.8,4646,0,0,0,L,1151911521,0,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280520,128913.00
01/08/2016 14:15,2,0.471,ACTIVE,213.74,343.55,60.018,1452280503,"201051344000868","219011344069620",29.62,7.30,0,336.34,358.28,14.2,11.8,0.084,304628.9,304628.9,10753,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280521,128914.00
01/08/2016 14:15,2,0.383,ACTIVE,212.83,341.75,59.991,1452280503,"274151322000095","219011344069620",29.58,11.30,0,336.34,351.37,11.5,9.2,0.066,617289.6,617289.6,4677,0,0,0,L,1151911521,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280522,128915.00
01/08/2016 14:15,2,0.273,ACTIVE,213.29,348.36,59.986,1452280503,"201051344000988","219011344069620",32.12,9.00,0,338.14,373.31,8.9,6.7,0.044,304635.3,304635.3,10789,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280523,128916.00
01/08/2016 14:15,2,0.248,ACTIVE,212.83,350.47,60.002,1452280503,"201051344001025","219011344069620",32.58,8.50,0,335.14,370.60,8.2,6.0,0.022,316996.8,316996.8,15416,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280523,128917.00
01/08/2016 14:15,2,0.326,ACTIVE,213.51,351.97,59.975,1452280503,"201051344000458","219011344069620",32.64,10.00,0,337.24,370.90,10.8,8.5,0.044,314682.9,314682.9,10803,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280524,128918.00
01/08/2016 14:15,2,0.293,ACTIVE,213.96,347.76,59.970,1452280503,"201051344000853","219011344069620",32.16,9.00,0,339.04,369.70,9.6,7.3,0.040,311998.3,311998.3,10785,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280525,128919.00
01/08/2016 14:15,2,0.328,ACTIVE,213.06,351.97,60.018,1452280503,"201051344000685","219011344069620",32.64,8.50,0,336.34,370.00,10.9,8.6,0.053,318236.5,318236.5,15470,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280526,128920.00
01/08/2016 14:15,2,0.453,ACTIVE,213.06,341.45,59.981,1452280503,"201051344000917","219011344069620",29.38,9.70,0,334.84,356.48,13.6,11.2,0.071,315965.3,315965.3,15471,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280527,128921.00
01/08/2016 14:15,2,0.441,ACTIVE,213.06,341.75,59.996,1452280503,"201051344001145","219011344069620",29.62,8.00,0,335.14,357.08,13.3,10.9,0.080,319187.4,319187.4,15475,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280528,128922.00
01/08/2016 14:15,2,0.361,ACTIVE,213.06,342.05,60.012,1452280503,"201051344000651","219011344069620",31.53,7.70,0,336.04,370.60,11.6,9.3,0.053,313337.6,313337.6,15447,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280529,128923.00
01/08/2016 14:15,2,0.135,ACTIVE,212.38,339.65,60.007,1452280503,"274151322000088","219011344069620",30.59,12.00,0,336.64,359.48,4.2,2.1,0.013,570876.4,570876.4,4595,0,0,0,L,1151911521,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280530,128924.00
01/08/2016 14:15,2,0.172,ACTIVE,213.51,361.89,60.007,1452280503,"274151322000068","219011344069620",33.68,15.00,0,339.34,470.39,5.9,3.8,0.022,477980.0,477980.0,4866,0,0,0,L,1151911521,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280531,128925.00
01/08/2016 14:15,2,0.430,ACTIVE,212.61,339.04,59.996,1452280503,"201051344001135","219011344069620",20.28,7.70,0,334.54,350.17,8.8,6.6,0.053,309837.9,309837.9,15425,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280532,128926.00
01/08/2016 14:15,2,0.469,ACTIVE,213.29,342.95,60.007,1452280503,"201051344000594","219011344069620",30.57,7.30,0,336.64,368.50,14.5,12.1,0.088,315709.9,315709.9,10803,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280533,128927.00
01/08/2016 14:15,2,0.471,ACTIVE,213.06,340.25,60.002,1452280503,"201051344001203","219011344069620",28.80,8.00,0,335.14,356.78,13.8,11.4,0.080,316290.5,316290.5,15442,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280534,128928.00
01/08/2016 14:15,2,0.174,ACTIVE,212.61,346.26,59.991,1452280503,"274151322000054","219011344069620",32.08,13.30,0,336.94,367.00,5.7,3.5,0.018,583225.2,583225.2,4604,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280535,128929.00
01/08/2016 14:15,2,0.479,ACTIVE,213.96,342.35,60.012,1452280503,"201051344000867","219011344069620",23.18,9.00,0,336.64,357.98,11.2,8.9,0.057,304966.0,304966.0,10784,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280536,128930.00
01/08/2016 14:15,2,0.490,ACTIVE,213.06,341.75,60.034,1452280503,"201051344001093","219011344069620",29.68,9.00,0,334.24,357.38,14.8,12.3,0.075,314713.7,314713.7,15448,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280537,128931.00
01/08/2016 14:15,2,0.295,ACTIVE,213.51,350.47,59.996,1452280503,"201051344000900","219011344069620",32.40,7.70,0,338.44,369.10,9.7,7.5,0.062,318338.8,318338.8,10749,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280538,128932.00
01/08/2016 14:15,2,0.398,ACTIVE,213.96,346.56,59.996,1452280503,"201051344000648","219011344069620",32.03,6.70,0,337.54,362.19,12.9,10.6,0.062,311915.6,311915.6,10780,0,0,0,L,1122011218,0,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280538,128933.00
01/08/2016 14:15,2,0.303,ACTIVE,213.96,353.77,60.002,1452280503,"201051344000569","219011344069620",32.82,9.30,0,339.04,372.41,10.1,7.8,0.040,319882.8,319882.8,10740,0,0,0,L,1122011218,0,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280539,128934.00
01/08/2016 14:15,2,0.383,ACTIVE,213.74,346.26,60.039,1452280503,"201051344000983","219011344069620",31.97,9.30,0,337.84,368.80,12.4,10.1,0.066,314825.1,314825.1,10770,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280540,128935.00
01/08/2016 14:15,2,0.359,ACTIVE,213.51,342.95,60.002,1452280503,"201051344001158","219011344069620",31.59,8.00,0,338.14,371.51,11.5,9.2,0.062,309881.7,309881.7,10813,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280541,128936.00
01/08/2016 14:15,2,0.480,ACTIVE,214.19,344.76,59.996,1452280503,"201051344000576","219011344069620",29.84,7.00,0,338.44,365.80,14.6,12.2,0.080,312899.7,312899.7,10748,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280542,128937.00
01/08/2016 14:15,2,0.359,ACTIVE,212.83,342.05,59.996,1452280503,"274151322000087","219011344069620",29.94,13.70,0,336.64,351.37,10.9,8.6,0.053,558329.6,558329.6,4635,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452280543,128938.00
01/08/2016 14:30,2,0.625,ACTIVE,213.96,345.66,59.975,1452281403,"201051344000645","219011344069620",31.35,8.00,0,336.94,353.77,19.9,17.3,0.133,313203.0,313203.0,10758,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281404,128939.00
01/08/2016 14:30,2,0.311,ACTIVE,212.83,354.37,60.002,1452281403,"274151322000085","219011344069620",32.80,12.00,0,338.44,360.99,10.3,8.0,0.053,585877.5,585877.5,4620,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281405,128940.00
01/08/2016 14:30,2,0.510,ACTIVE,214.19,345.36,59.986,1452281403,"201051344000633","219011344069620",31.31,7.30,0,337.84,363.99,16.2,13.7,0.097,305701.2,305701.2,10814,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281406,128941.00
01/08/2016 14:30,2,0.463,ACTIVE,213.74,349.86,59.991,1452281403,"201051344000469","219011344069620",32.28,7.30,0,337.24,367.90,15.2,12.7,0.088,307117.2,307117.2,10784,0,0,0,L,1122011218,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281407,128942.00
01/08/2016 14:30,2,0.652,ACTIVE,212.83,342.65,59.986,1452281403,"201051344000646","219011344069620",19.80,7.30,0,334.24,348.06,13.1,10.7,0.093,311481.9,311481.9,15440,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281408,128943.00
01/08/2016 14:30,2,0.443,ACTIVE,212.38,341.15,59.986,1452281403,"274151322000052","219011344069620",21.45,11.00,0,336.34,345.36,9.7,7.4,0.049,593685.7,593685.7,4640,0,0,0,L,1151911521,0,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281408,128944.00
01/08/2016 14:30,2,0.662,ACTIVE,213.29,343.55,59.986,1452281403,"201051344000585","219011344069620",20.04,7.70,0,333.93,348.66,13.5,11.1,0.093,316397.2,316397.2,15432,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281409,128945.00
01/08/2016 14:30,2,0.637,ACTIVE,213.06,343.85,59.981,1452281403,"201051344001230","219011344069620",30.67,7.70,0,333.33,350.77,19.8,17.2,0.137,314595.0,314595.0,15487,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281410,128946.00
01/08/2016 14:30,2,0.639,ACTIVE,213.74,344.76,60.044,1452281403,"201051344000582","219011344069620",30.91,8.50,0,334.24,353.17,20.0,17.4,0.133,309553.5,309553.5,15431,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281411,128947.00
01/08/2016 14:30,2,0.684,ACTIVE,212.61,342.05,60.028,1452281403,"201051344000955","219011344069620",19.94,7.30,0,332.73,347.16,13.8,11.4,0.093,318894.9,318894.9,15411,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281412,128948.00
01/08/2016 14:30,2,0.377,ACTIVE,212.83,435.83,59.986,1452281403,"274151322000094","219011344069620",41.21,14.30,0,338.14,440.64,15.6,13.1,0.093,477693.2,477693.2,4875,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281413,128949.00
01/08/2016 14:30,2,0.572,ACTIVE,213.96,357.08,59.991,1452281403,"201051344000579","219011344069620",32.96,8.00,0,337.24,365.49,19.1,16.6,0.115,320291.3,320291.3,10793,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281414,128950.00
01/08/2016 14:30,2,0.688,ACTIVE,212.83,343.25,59.986,1452281403,"201051344000890","219011344069620",30.51,8.50,0,333.33,351.67,21.3,18.6,0.141,317020.4,317020.4,15493,0,0,0,L,1122011218,0,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281415,128951.00
01/08/2016 14:30,2,0.568,ACTIVE,213.06,353.77,59.986,1452281403,"201051344000438","219011344069620",32.64,7.70,0,333.93,363.09,18.8,16.3,0.115,318822.7,318822.7,15442,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281416,128952.00
01/08/2016 14:30,2,0.508,ACTIVE,213.29,346.86,59.991,1452281403,"201051344000417","219011344069620",31.95,8.50,0,335.74,366.70,16.4,14.0,0.080,312877.4,312877.4,15507,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281417,128953.00
01/08/2016 14:30,2,0.488,ACTIVE,212.83,348.06,59.991,1452281403,"274151322000083","219011344069620",32.08,11.30,0,337.54,354.37,15.9,13.4,0.093,587990.0,587990.0,4669,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281418,128954.00
01/08/2016 14:30,2,0.240,ACTIVE,213.06,360.99,59.991,1452281403,"274151322000076","219011344069620",33.70,12.00,0,338.44,368.80,8.2,6.0,0.040,624625.8,624625.8,4647,0,0,0,L,1151911521,0,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281419,128955.00
01/08/2016 14:30,2,0.660,ACTIVE,213.74,345.36,59.959,1452281403,"201051344000868","219011344069620",30.73,7.30,0,335.74,353.77,20.6,17.9,0.137,304632.4,304632.4,10754,0,0,0,L,1122011218,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281420,128956.00
01/08/2016 14:30,2,0.600,ACTIVE,212.38,341.15,59.986,1452281403,"274151322000095","219011344069620",30.34,11.30,0,337.24,349.26,18.4,15.9,0.115,617292.6,617292.6,4678,0,0,0,L,1151911521,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281421,128957.00
01/08/2016 14:30,2,0.396,ACTIVE,213.51,360.69,59.986,1452281403,"201051344000988","219011344069620",33.36,8.50,0,337.84,368.80,13.4,11.0,0.080,304637.4,304637.4,10790,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281422,128958.00
01/08/2016 14:30,2,0.289,ACTIVE,212.83,363.09,59.975,1452281403,"201051344001025","219011344069620",33.83,8.50,0,335.74,368.50,9.9,7.6,0.035,316998.5,316998.5,15417,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281422,128959.00
01/08/2016 14:30,2,0.455,ACTIVE,213.51,357.98,59.991,1452281403,"201051344000458","219011344069620",33.16,10.00,0,337.84,366.10,15.4,12.9,0.084,314685.5,314685.5,10804,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281423,128960.00
01/08/2016 14:30,2,0.432,ACTIVE,214.41,357.38,59.986,1452281403,"201051344000853","219011344069620",33.16,9.00,0,339.34,365.49,14.5,12.0,0.080,312000.6,312000.6,10786,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281424,128961.00
01/08/2016 14:30,2,0.656,ACTIVE,213.06,344.15,59.933,1452281403,"201051344000685","219011344069620",30.14,8.50,0,337.24,374.51,20.1,17.5,0.146,318239.3,318239.3,15471,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281425,128962.00
01/08/2016 14:30,2,0.637,ACTIVE,213.06,344.15,60.012,1452281403,"201051344000917","219011344069620",30.63,9.70,0,333.63,353.47,19.8,17.2,0.137,315968.6,315968.6,15472,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281426,128963.00
01/08/2016 14:30,2,0.627,ACTIVE,213.29,344.15,59.986,1452281403,"201051344001145","219011344069620",31.03,7.70,0,334.84,352.87,19.8,17.2,0.137,319190.7,319190.7,15476,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281427,128964.00
01/08/2016 14:30,2,0.516,ACTIVE,213.06,357.38,59.986,1452281403,"201051344000651","219011344069620",33.00,7.70,0,334.84,364.59,17.2,14.7,0.097,313340.5,313340.5,15448,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281428,128965.00
01/08/2016 14:30,2,0.236,ACTIVE,212.38,351.37,59.981,1452281403,"274151322000088","219011344069620",32.52,12.00,0,336.64,355.28,7.9,5.7,0.031,570877.3,570877.3,4596,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281429,128966.00
01/08/2016 14:30,2,0.248,ACTIVE,213.29,461.68,59.981,1452281403,"274151322000068","219011344069620",44.07,15.30,0,339.04,464.08,11.1,8.8,0.049,477981.5,477981.5,4867,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281430,128967.00
01/08/2016 14:30,2,0.648,ACTIVE,212.61,341.45,59.949,1452281403,"201051344001135","219011344069620",20.14,7.30,0,333.03,347.76,13.2,10.8,0.088,309840.0,309840.0,15426,0,0,0,L,1122011218,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281431,128968.00
01/08/2016 14:30,2,0.658,ACTIVE,213.29,345.36,59.975,1452281403,"201051344000594","219011344069620",31.57,7.30,0,335.14,355.88,21.1,18.4,0.141,315713.5,315713.5,10804,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281432,128969.00
01/08/2016 14:30,2,0.650,ACTIVE,213.06,343.25,59.975,1452281403,"201051344001203","219011344069620",30.57,8.00,0,334.24,353.47,20.2,17.6,0.137,316294.0,316294.0,15443,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281433,128970.00
01/08/2016 14:30,2,0.197,ACTIVE,212.38,366.40,60.002,1452281403,"274151322000054","219011344069620",34.11,13.30,0,337.24,368.50,6.9,4.7,0.035,583226.2,583226.2,4605,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281434,128971.00
01/08/2016 14:30,2,0.666,ACTIVE,213.74,344.45,59.981,1452281403,"201051344000867","219011344069620",30.40,9.00,0,335.74,353.47,20.6,17.9,0.137,304969.2,304969.2,10785,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281435,128972.00
