ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 14:30,2,0.668,ACTIVE,213.06,344.15,59.970,1452281403,"201051344001093","219011344069620",31.09,8.50,0,334.24,351.97,21.1,18.4,0.128,314717.4,314717.4,15449,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281436,128973.00
01/08/2016 14:30,2,0.406,ACTIVE,213.51,353.17,59.981,1452281403,"201051344000900","219011344069620",32.58,7.30,0,338.44,367.90,13.5,11.1,0.084,318341.0,318341.0,10750,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281437,128974.00
01/08/2016 14:30,2,0.477,ACTIVE,213.96,349.26,59.981,1452281403,"201051344000648","219011344069620",32.28,6.70,0,337.84,358.28,15.6,13.1,0.075,311918.5,311918.5,10781,0,0,0,L,1122011218,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281438,128975.00
01/08/2016 14:30,2,0.436,ACTIVE,213.74,359.48,59.975,1452281403,"201051344000569","219011344069620",33.36,9.30,0,339.04,368.80,14.7,12.3,0.080,319885.2,319885.2,10741,0,0,0,L,1122011218,0,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281438,128976.00
01/08/2016 14:30,2,0.551,ACTIVE,213.74,352.27,60.002,1452281403,"201051344000983","219011344069620",32.38,9.30,0,337.24,364.29,18.1,15.5,0.119,314828.1,314828.1,10771,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281439,128977.00
01/08/2016 14:30,2,0.486,ACTIVE,213.96,357.98,59.981,1452281403,"201051344001158","219011344069620",33.10,7.70,0,338.14,366.10,16.4,13.9,0.097,309884.5,309884.5,10814,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281440,128978.00
01/08/2016 14:30,2,0.658,ACTIVE,214.19,346.86,59.986,1452281403,"201051344000576","219011344069620",31.11,7.00,0,336.94,355.28,20.8,18.1,0.133,312903.4,312903.4,10749,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281441,128979.00
01/08/2016 14:30,2,0.574,ACTIVE,212.83,345.36,59.975,1452281403,"274151322000087","219011344069620",30.14,13.30,0,336.64,348.96,17.5,15.0,0.097,558332.4,558332.4,4636,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452281442,128980.00
01/08/2016 14:45,2,0.592,ACTIVE,214.64,345.96,59.959,1452282303,"201051344000645","219011344069620",31.03,7.70,0,336.64,355.28,18.6,16.0,0.119,313207.1,313207.1,10759,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282304,128981.00
01/08/2016 14:45,2,0.311,ACTIVE,213.29,352.27,59.928,1452282303,"274151322000085","219011344069620",32.50,12.30,0,338.14,360.99,10.3,8.0,0.057,585879.5,585879.5,4621,0,0,0,L,1151911521,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282305,128982.00
01/08/2016 14:45,2,0.469,ACTIVE,214.64,351.97,59.965,1452282303,"201051344000633","219011344069620",32.48,7.70,0,336.64,368.50,15.4,13.0,0.088,305704.5,305704.5,10815,0,0,0,L,1122011218,0,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282306,128983.00
01/08/2016 14:45,2,0.447,ACTIVE,214.19,359.18,59.975,1452282303,"201051344000469","219011344069620",33.22,7.70,0,336.94,369.40,15.1,12.7,0.080,307120.4,307120.4,10785,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282307,128984.00
01/08/2016 14:45,2,0.604,ACTIVE,213.06,342.05,59.965,1452282303,"201051344000646","219011344069620",19.78,7.30,0,334.24,350.17,12.1,9.8,0.084,311484.4,311484.4,15441,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282308,128985.00
01/08/2016 14:45,2,0.422,ACTIVE,212.61,341.45,59.922,1452282303,"274151322000052","219011344069620",21.19,11.00,0,336.04,345.66,9.1,6.8,0.053,593687.5,593687.5,4641,0,0,0,L,1151911521,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282309,128986.00
01/08/2016 14:45,2,0.607,ACTIVE,213.51,342.65,59.959,1452282303,"201051344000585","219011344069620",20.10,8.00,0,335.14,350.77,12.4,10.0,0.080,316399.8,316399.8,15433,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282310,128987.00
01/08/2016 14:45,2,0.600,ACTIVE,213.29,342.65,59.965,1452282303,"201051344001230","219011344069620",30.24,7.70,0,333.03,352.87,18.4,15.8,0.115,314599.0,314599.0,15488,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282311,128988.00
01/08/2016 14:45,2,0.598,ACTIVE,213.96,344.45,59.954,1452282303,"201051344000582","219011344069620",30.67,8.50,0,336.04,353.77,18.6,16.0,0.119,309557.6,309557.6,15432,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282311,128989.00
01/08/2016 14:45,2,0.619,ACTIVE,213.06,342.05,59.954,1452282303,"201051344000955","219011344069620",20.38,7.30,0,333.93,349.56,12.8,10.4,0.084,318897.6,318897.6,15412,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282312,128990.00
01/08/2016 14:45,2,0.355,ACTIVE,213.06,426.21,59.981,1452282303,"274151322000094","219011344069620",40.26,14.70,0,338.14,444.24,14.4,12.0,0.088,477696.3,477696.3,4876,0,0,0,L,1151911521,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282313,128991.00
01/08/2016 14:45,2,0.539,ACTIVE,214.19,355.88,59.949,1452282303,"201051344000579","219011344069620",32.92,8.00,0,337.54,365.80,18.1,15.5,0.097,320295.3,320295.3,10794,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282314,128992.00
01/08/2016 14:45,2,0.639,ACTIVE,213.06,342.95,59.912,1452282303,"201051344000890","219011344069620",30.42,9.00,0,334.54,354.67,19.7,17.1,0.128,317024.8,317024.8,15494,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282315,128993.00
01/08/2016 14:45,2,0.512,ACTIVE,213.29,355.88,59.954,1452282303,"201051344000438","219011344069620",32.86,8.00,0,335.74,364.59,17.0,14.5,0.093,318826.5,318826.5,15443,0,0,0,L,1122011218,0,122.68,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282316,128994.00
01/08/2016 14:45,2,0.461,ACTIVE,213.06,343.55,59.954,1452282303,"274151322000083","219011344069620",31.67,11.30,0,337.84,355.58,14.8,12.4,0.093,587993.1,587993.1,4670,0,0,0,L,1151911521,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282318,128995.00
01/08/2016 14:45,2,0.236,ACTIVE,213.74,361.59,59.949,1452282303,"274151322000076","219011344069620",33.66,12.30,0,338.74,369.40,8.1,5.9,0.040,624627.2,624627.2,4648,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282319,128996.00
01/08/2016 14:45,2,0.607,ACTIVE,213.96,345.96,59.986,1452282303,"201051344000868","219011344069620",30.85,7.30,0,336.04,355.88,19.0,16.4,0.124,304636.6,304636.6,10755,0,0,0,L,1122011218,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282320,128997.00
01/08/2016 14:45,2,0.551,ACTIVE,213.06,340.55,59.965,1452282303,"274151322000095","219011344069620",30.10,11.30,0,336.64,349.56,16.8,14.3,0.093,617296.2,617296.2,4679,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282321,128998.00
01/08/2016 14:45,2,0.383,ACTIVE,213.96,355.88,59.938,1452282303,"201051344000988","219011344069620",32.86,9.00,0,339.04,369.10,12.8,10.4,0.080,304640.0,304640.0,10791,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282322,128999.00
01/08/2016 14:45,2,0.238,ACTIVE,213.06,367.90,59.954,1452282303,"201051344001025","219011344069620",34.41,8.50,0,334.54,373.01,8.4,6.2,0.018,317000.1,317000.1,15418,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282323,129000.00
01/08/2016 14:45,2,0.451,ACTIVE,213.96,343.85,59.949,1452282303,"201051344000458","219011344069620",31.51,10.00,0,338.14,367.30,14.4,12.0,0.084,314688.5,314688.5,10805,0,0,0,L,1122011218,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282324,129001.00
01/08/2016 14:45,2,0.418,ACTIVE,214.64,357.98,59.944,1452282303,"201051344000853","219011344069620",33.18,9.00,0,339.65,366.40,14.2,11.7,0.075,312003.5,312003.5,10787,0,0,0,L,1122011218,0,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282325,129002.00
01/08/2016 14:45,2,0.607,ACTIVE,213.74,344.45,59.944,1452282303,"201051344000685","219011344069620",30.43,8.50,0,333.93,354.67,18.8,16.2,0.128,318243.4,318243.4,15472,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282326,129003.00
01/08/2016 14:45,2,0.602,ACTIVE,213.51,344.15,59.938,1452282303,"201051344000917","219011344069620",30.16,9.70,0,334.24,353.47,18.4,15.8,0.124,315972.7,315972.7,15473,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282327,129004.00
01/08/2016 14:45,2,0.590,ACTIVE,213.51,344.15,59.949,1452282303,"201051344001145","219011344069620",30.51,8.00,0,335.44,354.07,18.2,15.7,0.119,319194.7,319194.7,15477,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282328,129005.00
01/08/2016 14:45,2,0.469,ACTIVE,213.51,355.28,59.954,1452282303,"201051344000651","219011344069620",32.80,7.30,0,336.34,364.89,15.6,13.2,0.084,313343.8,313343.8,15449,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282328,129006.00
01/08/2016 14:45,2,0.248,ACTIVE,212.61,349.86,59.949,1452282303,"274151322000088","219011344069620",32.40,12.30,0,337.54,355.58,8.1,5.9,0.031,570878.7,570878.7,4597,0,0,0,L,1151911521,0,122.68,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282329,129007.00
01/08/2016 14:45,2,0.258,ACTIVE,213.74,452.06,59.954,1452282303,"274151322000068","219011344069620",42.90,15.80,0,339.95,465.58,11.2,8.9,0.053,477983.6,477983.6,4868,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282331,129008.00
01/08/2016 14:45,2,0.605,ACTIVE,213.06,341.45,59.965,1452282303,"201051344001135","219011344069620",19.96,7.70,0,334.84,349.26,12.2,9.9,0.075,309842.5,309842.5,15427,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282331,129009.00
01/08/2016 14:45,2,0.635,ACTIVE,213.51,345.06,59.949,1452282303,"201051344000594","219011344069620",30.63,7.00,0,335.14,357.98,19.7,17.1,0.124,315717.8,315717.8,10805,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282332,129010.00
01/08/2016 14:45,2,0.613,ACTIVE,213.29,343.25,59.981,1452282303,"201051344001203","219011344069620",30.22,8.00,0,335.44,354.97,18.8,16.2,0.124,316298.0,316298.0,15444,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282333,129011.00
01/08/2016 14:45,2,0.301,ACTIVE,212.83,354.07,59.949,1452282303,"274151322000054","219011344069620",32.84,13.30,0,337.24,369.70,10.0,7.7,0.049,583227.8,583227.8,4606,0,0,0,L,1151911521,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282334,129012.00
01/08/2016 14:45,2,0.619,ACTIVE,214.41,345.36,59.944,1452282303,"201051344000867","219011344069620",30.42,9.00,0,335.74,356.48,19.1,16.5,0.124,304973.3,304973.3,10786,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282335,129013.00
01/08/2016 14:45,2,0.637,ACTIVE,213.29,343.85,59.954,1452282303,"201051344001093","219011344069620",30.59,8.50,0,334.84,353.47,19.8,17.1,0.119,314721.7,314721.7,15450,0,0,0,L,1122011218,0,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282336,129014.00
01/08/2016 14:45,2,0.348,ACTIVE,213.96,361.89,59.933,1452282303,"201051344000900","219011344069620",33.50,7.30,0,339.04,367.90,11.8,9.5,0.071,318343.5,318343.5,10751,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282337,129015.00
01/08/2016 14:45,2,0.525,ACTIVE,214.19,344.76,59.965,1452282303,"201051344000648","219011344069620",30.18,6.70,0,338.74,360.69,16.1,13.6,0.093,311921.6,311921.6,10782,0,0,0,L,1122011218,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282338,129016.00
01/08/2016 14:45,2,0.445,ACTIVE,213.96,346.26,59.959,1452282303,"201051344000569","219011344069620",31.87,9.00,0,337.54,367.90,14.4,12.0,0.080,319888.1,319888.1,10742,0,0,0,L,1122011218,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282339,129017.00
01/08/2016 14:45,2,0.510,ACTIVE,213.96,355.28,59.949,1452282303,"201051344000983","219011344069620",32.78,9.30,0,337.24,365.49,17.0,14.5,0.102,314831.7,314831.7,10772,0,0,0,L,1122011218,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282340,129018.00
01/08/2016 14:45,2,0.523,ACTIVE,214.19,344.76,59.917,1452282303,"201051344001158","219011344069620",26.56,8.00,0,338.14,367.60,14.1,11.7,0.093,309887.6,309887.6,10815,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282341,129019.00
01/08/2016 14:45,2,0.609,ACTIVE,214.41,346.56,59.959,1452282303,"201051344000576","219011344069620",31.41,7.30,0,337.54,359.78,19.4,16.8,0.119,312907.5,312907.5,10750,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282341,129020.00
01/08/2016 14:45,2,0.553,ACTIVE,213.06,343.25,59.944,1452282303,"274151322000087","219011344069620",29.30,13.30,0,336.34,349.26,16.4,13.9,0.097,558335.9,558335.9,4637,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282342,129021.00
01/08/2016 14:45,2,0.625,ACTIVE,213.51,343.85,59.928,1452282303,"201051344000417","219011344069620",30.81,8.50,0,335.44,366.70,19.5,16.9,0.115,312880.9,312880.9,15508,0,0,0,L,1122011218,1,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452282343,129022.00
01/08/2016 15:00,2,0.568,ACTIVE,214.87,346.26,59.996,1452283203,"201051344000645","219011344069620",31.07,7.70,0,337.84,355.88,17.9,15.4,0.110,313211.1,313211.1,10760,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283204,129023.00
01/08/2016 15:00,2,0.324,ACTIVE,213.29,349.56,59.975,1452283203,"274151322000085","219011344069620",32.32,12.30,0,338.14,359.18,10.7,8.4,0.053,585881.6,585881.6,4622,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283205,129024.00
01/08/2016 15:00,2,0.412,ACTIVE,214.87,358.88,59.949,1452283203,"201051344000633","219011344069620",33.22,7.70,0,338.74,367.60,13.9,11.5,0.071,305707.6,305707.6,10816,0,0,0,L,1122011218,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283206,129025.00
01/08/2016 15:00,2,0.453,ACTIVE,214.41,350.17,59.991,1452283203,"201051344000469","219011344069620",32.28,7.70,0,336.94,368.20,14.8,12.4,0.075,307123.5,307123.5,10786,0,0,0,L,1122011218,0,122.01,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283207,129026.00
01/08/2016 15:00,2,0.570,ACTIVE,213.51,342.65,59.970,1452283203,"201051344000646","219011344069620",20.18,7.30,0,334.84,349.56,11.7,9.4,0.075,311486.9,311486.9,15442,0,0,0,L,1122011218,0,122.91,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283208,129027.00
01/08/2016 15:00,2,0.424,ACTIVE,213.06,341.75,59.986,1452283203,"274151322000052","219011344069620",21.17,11.00,0,336.94,345.96,9.1,6.9,0.053,593689.2,593689.2,4642,0,0,0,L,1151911521,0,122.01,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283209,129028.00
01/08/2016 15:00,2,0.592,ACTIVE,213.74,343.25,60.007,1452283203,"201051344000585","219011344069620",20.02,8.00,0,335.14,349.26,12.0,9.7,0.075,316402.3,316402.3,15434,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283210,129029.00
01/08/2016 15:00,2,0.582,ACTIVE,213.51,343.55,59.991,1452283203,"201051344001230","219011344069620",30.30,8.00,0,334.84,352.27,17.8,15.3,0.110,314603.0,314603.0,15489,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283210,129030.00
01/08/2016 15:00,2,0.586,ACTIVE,214.19,344.76,59.986,1452283203,"201051344000582","219011344069620",30.30,8.50,0,335.44,352.87,18.0,15.4,0.110,309561.6,309561.6,15433,0,0,0,L,1122011218,0,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283211,129031.00
01/08/2016 15:00,2,0.609,ACTIVE,213.29,342.35,59.991,1452283203,"201051344000955","219011344069620",20.18,7.30,0,334.24,348.36,12.5,10.1,0.075,318900.2,318900.2,15413,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283212,129032.00
01/08/2016 15:00,2,0.346,ACTIVE,213.29,420.80,59.996,1452283203,"274151322000094","219011344069620",39.90,14.70,0,339.04,438.53,14.0,11.6,0.080,477699.3,477699.3,4877,0,0,0,L,1151911521,0,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283213,129033.00
01/08/2016 15:00,2,0.551,ACTIVE,214.41,351.97,59.991,1452283203,"201051344000579","219011344069620",32.44,8.00,0,338.14,363.69,18.1,15.5,0.102,320299.3,320299.3,10795,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283214,129034.00
01/08/2016 15:00,2,0.621,ACTIVE,213.51,342.95,59.996,1452283203,"201051344000890","219011344069620",30.40,9.00,0,334.24,353.17,19.1,16.5,0.119,317029.0,317029.0,15495,0,0,0,L,1122011218,0,122.68,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283215,129035.00
01/08/2016 15:00,2,0.504,ACTIVE,213.74,344.45,60.002,1452283203,"201051344000438","219011344069620",31.69,8.00,0,336.34,364.89,16.2,13.7,0.093,318830.1,318830.1,15444,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283216,129036.00
01/08/2016 15:00,2,0.594,ACTIVE,213.74,344.15,59.944,1452283203,"201051344000417","219011344069620",31.49,8.50,0,334.84,354.07,18.9,16.3,0.110,312885.0,312885.0,15509,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283217,129037.00
01/08/2016 15:00,2,0.453,ACTIVE,213.29,342.65,59.991,1452283203,"274151322000083","219011344069620",31.55,11.30,0,338.14,352.87,14.6,12.1,0.084,587996.2,587996.2,4671,0,0,0,L,1151911521,0,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283219,129038.00
01/08/2016 15:00,2,0.244,ACTIVE,213.96,361.89,59.975,1452283203,"274151322000076","219011344069620",33.75,12.70,0,338.74,368.20,8.4,6.2,0.040,624628.7,624628.7,4649,0,0,0,L,1151911521,0,122.46,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283220,129039.00
01/08/2016 15:00,2,0.512,ACTIVE,214.19,350.47,59.986,1452283203,"201051344000868","219011344069620",32.26,7.30,0,336.34,358.58,16.8,14.3,0.097,304640.6,304640.6,10756,0,0,0,L,1122011218,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283220,129040.00
01/08/2016 15:00,2,0.533,ACTIVE,213.29,345.06,59.996,1452283203,"274151322000095","219011344069620",29.94,11.30,0,337.54,349.56,16.2,13.7,0.097,617299.8,617299.8,4680,0,0,0,L,1151911521,0,122.68,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283221,129041.00
01/08/2016 15:00,2,0.383,ACTIVE,214.19,348.36,59.981,1452283203,"201051344000988","219011344069620",32.08,9.00,0,339.04,367.60,12.5,10.1,0.066,304642.6,304642.6,10792,0,0,0,L,1122011218,0,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283222,129042.00
01/08/2016 15:00,2,0.266,ACTIVE,213.51,346.56,59.991,1452283203,"201051344001025","219011344069620",32.18,8.50,0,336.64,373.61,8.7,6.5,0.035,317001.7,317001.7,15419,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283223,129043.00
01/08/2016 15:00,2,0.455,ACTIVE,214.19,344.15,59.986,1452283203,"201051344000458","219011344069620",31.29,10.30,0,337.54,366.40,14.5,12.0,0.080,314691.6,314691.6,10806,0,0,0,L,1122011218,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283224,129044.00
01/08/2016 15:00,2,0.430,ACTIVE,214.87,354.37,59.986,1452283203,"201051344000853","219011344069620",32.80,9.30,0,339.95,365.49,14.4,11.9,0.084,312006.5,312006.5,10788,0,0,0,L,1122011218,0,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283225,129045.00
01/08/2016 15:00,2,0.578,ACTIVE,214.19,345.36,59.996,1452283203,"201051344000685","219011344069620",30.85,8.50,0,335.44,354.07,18.1,15.5,0.124,318247.4,318247.4,15473,0,0,0,L,1122011218,0,123.59,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283226,129046.00
01/08/2016 15:00,2,0.578,ACTIVE,213.96,344.45,59.981,1452283203,"201051344000917","219011344069620",30.42,9.70,0,334.54,352.87,17.8,15.3,0.119,315976.6,315976.6,15474,0,0,0,L,1122011218,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283227,129047.00
01/08/2016 15:00,2,0.572,ACTIVE,213.96,344.76,60.028,1452283203,"201051344001145","219011344069620",30.38,8.00,0,335.74,353.77,17.6,15.1,0.115,319198.6,319198.6,15478,0,0,0,L,1122011218,0,122.91,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283228,129048.00
01/08/2016 15:00,2,0.479,ACTIVE,213.96,350.17,59.991,1452283203,"201051344000651","219011344069620",32.30,7.70,0,337.24,365.80,15.6,13.1,0.088,313347.1,313347.1,15450,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283229,129049.00
01/08/2016 15:00,2,0.266,ACTIVE,212.83,347.16,59.991,1452283203,"274151322000088","219011344069620",32.14,12.00,0,338.14,354.97,8.7,6.5,0.044,570880.3,570880.3,4598,0,0,0,L,1151911521,0,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283230,129050.00
01/08/2016 15:00,2,0.262,ACTIVE,213.74,448.15,59.986,1452283203,"274151322000068","219011344069620",42.70,16.00,0,339.34,460.78,11.4,9.0,0.049,477985.9,477985.9,4869,0,0,0,L,1151911521,0,122.91,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283230,129051.00
01/08/2016 15:00,2,0.582,ACTIVE,213.51,342.05,59.991,1452283203,"201051344001135","219011344069620",19.88,7.70,0,334.24,348.36,11.8,9.4,0.071,309844.9,309844.9,15428,0,0,0,L,1122011218,0,122.68,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283231,129052.00
01/08/2016 15:00,2,0.602,ACTIVE,213.96,345.36,60.034,1452283203,"201051344000594","219011344069620",30.69,7.00,0,335.74,355.28,18.7,16.2,0.115,315722.0,315722.0,10806,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283232,129053.00
01/08/2016 15:00,2,0.578,ACTIVE,213.74,344.15,59.981,1452283203,"201051344001203","219011344069620",30.81,8.00,0,335.14,353.77,18.1,15.5,0.119,316302.0,316302.0,15445,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283233,129054.00
01/08/2016 15:00,2,0.320,ACTIVE,212.83,353.77,59.996,1452283203,"274151322000054","219011344069620",32.72,13.00,0,337.84,362.19,10.6,8.3,0.049,583229.8,583229.8,4607,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283234,129055.00
01/08/2016 15:00,2,0.602,ACTIVE,214.41,345.06,59.991,1452283203,"201051344000867","219011344069620",29.90,9.00,0,336.34,354.67,18.2,15.7,0.115,304977.4,304977.4,10787,0,0,0,L,1122011218,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283235,129056.00
01/08/2016 15:00,2,0.611,ACTIVE,213.74,345.06,59.996,1452283203,"201051344001093","219011344069620",30.47,9.00,0,335.14,352.27,19.0,16.4,0.110,314726.0,314726.0,15451,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283236,129057.00
01/08/2016 15:00,2,0.303,ACTIVE,214.19,356.18,59.954,1452283203,"201051344000900","219011344069620",32.98,7.30,0,339.34,369.70,10.2,7.9,0.062,318345.7,318345.7,10752,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283237,129058.00
01/08/2016 15:00,2,0.451,ACTIVE,214.19,344.15,59.991,1452283203,"201051344000648","219011344069620",31.47,6.70,0,337.84,367.60,14.4,12.0,0.071,311924.8,311924.8,10783,0,0,0,L,1122011218,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283238,129059.00
01/08/2016 15:00,2,0.434,ACTIVE,214.19,355.58,59.959,1452283203,"201051344000569","219011344069620",32.92,9.00,0,337.84,367.60,14.4,12.0,0.084,319891.2,319891.2,10743,0,0,0,L,1122011218,0,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283239,129060.00
01/08/2016 15:00,2,0.533,ACTIVE,214.19,344.45,59.996,1452283203,"201051344000983","219011344069620",25.35,9.30,0,338.44,365.49,13.7,11.3,0.088,314835.2,314835.2,10773,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283240,129061.00
01/08/2016 15:00,2,0.531,ACTIVE,214.19,345.06,59.970,1452283203,"201051344001158","219011344069620",25.98,7.70,0,336.94,363.09,14.0,11.6,0.084,309890.8,309890.8,10816,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283241,129062.00
01/08/2016 15:00,2,0.590,ACTIVE,214.87,347.16,59.991,1452283203,"201051344000576","219011344069620",30.89,7.30,0,337.54,356.18,18.5,15.9,0.115,312911.7,312911.7,10751,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283242,129063.00
01/08/2016 15:00,2,0.529,ACTIVE,213.06,345.06,59.986,1452283203,"274151322000087","219011344069620",29.26,13.30,0,337.24,349.56,15.7,13.3,0.093,558339.3,558339.3,4638,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452283242,129064.00
01/08/2016 15:15,2,0.504,ACTIVE,213.51,342.95,59.996,1452284103,"201051344000645","219011344069620",26.22,7.30,0,338.14,355.58,13.4,11.0,0.075,313214.6,313214.6,10761,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284104,129065.00
01/08/2016 15:15,2,0.287,ACTIVE,212.61,347.46,59.981,1452284103,"274151322000085","219011344069620",32.12,12.30,0,337.84,355.28,9.4,7.2,0.044,585883.5,585883.5,4623,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284105,129066.00
01/08/2016 15:15,2,0.301,ACTIVE,213.51,361.59,60.012,1452284103,"201051344000633","219011344069620",33.60,7.30,0,336.94,366.70,10.3,8.0,0.040,305709.9,305709.9,10817,0,0,0,L,1122011218,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284106,129067.00
01/08/2016 15:15,2,0.410,ACTIVE,213.29,342.65,60.018,1452284103,"201051344000469","219011344069620",31.03,7.70,0,336.04,363.99,12.9,10.6,0.066,307126.4,307126.4,10787,0,0,0,L,1122011218,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284107,129068.00
01/08/2016 15:15,2,0.496,ACTIVE,213.06,342.35,60.034,1452284103,"201051344000646","219011344069620",19.94,7.70,0,335.74,349.86,10.1,7.8,0.062,311489.0,311489.0,15443,0,0,0,L,1122011218,0,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284108,129069.00
01/08/2016 15:15,2,0.373,ACTIVE,212.16,340.55,59.975,1452284103,"274151322000052","219011344069620",20.93,11.00,0,335.74,345.96,7.8,5.7,0.031,593690.8,593690.8,4643,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284109,129070.00
01/08/2016 15:15,2,0.502,ACTIVE,213.51,342.95,59.975,1452284103,"201051344000585","219011344069620",23.91,8.00,0,335.74,350.17,12.2,9.8,0.075,316404.7,316404.7,15435,0,0,0,L,1122011218,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284110,129071.00
01/08/2016 15:15,2,0.508,ACTIVE,213.29,342.95,59.986,1452284103,"201051344001230","219011344069620",29.82,8.00,0,333.93,352.57,15.4,12.9,0.088,314606.5,314606.5,15490,0,0,0,L,1122011218,0,122.46,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284110,129072.00
01/08/2016 15:15,2,0.484,ACTIVE,213.96,344.15,60.034,1452284103,"201051344000582","219011344069620",31.23,8.50,0,336.04,352.87,15.3,12.9,0.084,309565.2,309565.2,15434,0,0,0,L,1122011218,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284111,129073.00
01/08/2016 15:15,2,0.527,ACTIVE,213.06,341.75,60.002,1452284103,"201051344000955","219011344069620",20.18,7.70,0,334.54,348.96,10.8,8.5,0.066,318902.5,318902.5,15414,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284112,129074.00
01/08/2016 15:15,2,0.295,ACTIVE,212.16,403.97,59.991,1452284103,"274151322000094","219011344069620",38.01,14.70,0,338.44,433.42,11.4,9.1,0.062,477701.9,477701.9,4878,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284113,129075.00
01/08/2016 15:15,2,0.541,ACTIVE,213.29,341.75,59.986,1452284103,"201051344000579","219011344069620",24.73,8.00,0,336.34,362.79,13.6,11.2,0.075,320302.7,320302.7,10796,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284114,129076.00
01/08/2016 15:15,2,0.541,ACTIVE,213.29,342.95,59.996,1452284103,"201051344000890","219011344069620",29.96,9.00,0,334.84,353.17,16.4,14.0,0.093,317032.8,317032.8,15496,0,0,0,L,1122011218,0,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284115,129077.00
01/08/2016 15:15,2,0.354,ACTIVE,213.29,346.86,60.023,1452284103,"201051344000438","219011344069620",32.10,8.50,0,336.34,363.39,11.5,9.2,0.049,318833.0,318833.0,15445,0,0,0,L,1122011218,0,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284116,129078.00
01/08/2016 15:15,2,0.510,ACTIVE,213.51,342.95,60.002,1452284103,"201051344000417","219011344069620",31.19,8.50,0,335.74,354.67,16.1,13.6,0.080,312888.7,312888.7,15510,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284117,129079.00
01/08/2016 15:15,2,0.396,ACTIVE,212.38,341.45,60.007,1452284103,"274151322000083","219011344069620",30.99,11.30,0,336.64,349.86,12.4,10.0,0.071,587999.0,587999.0,4672,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284118,129080.00
01/08/2016 15:15,2,0.221,ACTIVE,213.06,358.88,60.028,1452284103,"274151322000076","219011344069620",33.36,12.70,0,338.44,365.80,7.4,5.2,0.035,624630.1,624630.1,4650,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284119,129081.00
01/08/2016 15:15,2,0.535,ACTIVE,213.29,343.25,59.986,1452284103,"201051344000868","219011344069620",29.04,7.00,0,336.94,360.99,15.8,13.3,0.097,304644.2,304644.2,10757,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284120,129082.00
01/08/2016 15:15,2,0.445,ACTIVE,212.61,342.35,59.996,1452284103,"274151322000095","219011344069620",29.70,11.70,0,336.64,348.96,13.4,11.0,0.080,617302.9,617302.9,4681,0,0,0,L,1151911521,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284121,129083.00
01/08/2016 15:15,2,0.328,ACTIVE,213.06,357.98,59.996,1452284103,"201051344000988","219011344069620",33.10,9.30,0,336.64,365.19,11.1,8.8,0.053,304644.9,304644.9,10793,0,0,0,L,1122011218,0,121.55,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284122,129084.00
01/08/2016 15:15,2,0.236,ACTIVE,213.29,362.79,59.970,1452284103,"201051344001025","219011344069620",33.87,8.50,0,336.04,366.40,8.2,5.9,0.018,317003.2,317003.2,15420,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284123,129085.00
01/08/2016 15:15,2,0.408,ACTIVE,213.29,347.16,59.959,1452284103,"201051344000458","219011344069620",32.12,10.30,0,336.64,361.89,13.3,10.9,0.066,314694.4,314694.4,10807,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284124,129086.00
01/08/2016 15:15,2,0.393,ACTIVE,213.74,348.66,59.991,1452284103,"201051344000853","219011344069620",32.20,9.30,0,337.84,361.89,12.8,10.4,0.066,312009.3,312009.3,10789,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284124,129087.00
01/08/2016 15:15,2,0.521,ACTIVE,213.51,344.45,59.986,1452284103,"201051344000685","219011344069620",29.38,8.50,0,336.34,354.07,15.6,13.1,0.102,318251.0,318251.0,15474,0,0,0,L,1122011218,0,122.91,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284125,129088.00
01/08/2016 15:15,2,0.535,ACTIVE,213.51,343.85,60.007,1452284103,"201051344000917","219011344069620",25.17,9.70,0,335.44,352.87,13.7,11.3,0.080,315980.0,315980.0,15475,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284126,129089.00
01/08/2016 15:15,2,0.498,ACTIVE,213.51,343.55,59.991,1452284103,"201051344001145","219011344069620",29.84,8.00,0,336.64,354.07,15.1,12.6,0.088,319202.0,319202.0,15479,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284127,129090.00
01/08/2016 15:15,2,0.404,ACTIVE,213.51,351.67,60.028,1452284103,"201051344000651","219011344069620",32.50,7.70,0,337.24,359.48,13.3,10.9,0.071,313350.1,313350.1,15451,0,0,0,L,1122011218,0,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284128,129091.00
01/08/2016 15:15,2,0.244,ACTIVE,211.93,343.85,59.986,1452284103,"274151322000088","219011344069620",31.73,12.00,0,336.64,351.97,7.9,5.7,0.044,570881.8,570881.8,4599,0,0,0,L,1151911521,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284129,129092.00
01/08/2016 15:15,2,0.232,ACTIVE,213.06,439.74,59.986,1452284103,"274151322000068","219011344069620",41.87,16.00,0,338.74,457.17,9.9,7.6,0.040,477988.0,477988.0,4870,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284130,129093.00
01/08/2016 15:15,2,0.498,ACTIVE,213.06,340.85,59.981,1452284103,"201051344001135","219011344069620",19.96,7.70,0,335.74,348.96,10.1,7.8,0.062,309847.1,309847.1,15429,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284131,129094.00
01/08/2016 15:15,2,0.533,ACTIVE,212.83,341.75,59.991,1452284103,"201051344000594","219011344069620",24.43,7.00,0,334.84,355.88,13.2,10.8,0.071,315725.5,315725.5,10807,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284132,129095.00
01/08/2016 15:15,2,0.514,ACTIVE,213.51,342.65,59.991,1452284103,"201051344001203","219011344069620",29.70,8.00,0,336.04,353.77,15.5,13.0,0.093,316305.6,316305.6,15446,0,0,0,L,1122011218,0,122.91,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284133,129096.00
01/08/2016 15:15,2,0.289,ACTIVE,212.38,350.17,59.986,1452284103,"274151322000054","219011344069620",32.38,13.30,0,336.94,358.58,9.5,7.2,0.049,583231.7,583231.7,4608,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284134,129097.00
01/08/2016 15:15,2,0.514,ACTIVE,213.51,342.35,59.981,1452284103,"201051344000867","219011344069620",30.34,9.00,0,336.94,354.07,15.8,13.4,0.097,304981.0,304981.0,10788,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284135,129098.00
01/08/2016 15:15,2,0.561,ACTIVE,213.29,343.25,59.991,1452284103,"201051344001093","219011344069620",28.51,9.00,0,336.04,353.17,16.2,13.7,0.084,314729.7,314729.7,15452,0,0,0,L,1122011218,0,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284136,129099.00
01/08/2016 15:15,2,0.250,ACTIVE,213.06,341.45,59.991,1452284103,"201051344000900","219011344069620",31.43,7.30,0,337.84,364.29,8.0,5.8,0.044,318347.3,318347.3,10753,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284136,129100.00
01/08/2016 15:15,2,0.439,ACTIVE,213.29,342.65,60.002,1452284103,"201051344000648","219011344069620",31.49,6.70,0,336.64,359.48,14.0,11.6,0.071,311927.9,311927.9,10784,0,0,0,L,1122011218,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284138,129101.00
01/08/2016 15:15,2,0.402,ACTIVE,213.29,346.26,59.996,1452284103,"201051344000569","219011344069620",32.01,9.30,0,336.94,363.39,13.1,10.7,0.071,319894.0,319894.0,10744,0,0,0,L,1122011218,0,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284139,129102.00
01/08/2016 15:15,2,0.486,ACTIVE,213.06,340.85,59.981,1452284103,"201051344000983","219011344069620",23.08,9.30,0,336.34,351.37,11.4,9.0,0.071,314837.7,314837.7,10774,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284140,129103.00
01/08/2016 15:15,2,0.488,ACTIVE,213.29,341.45,59.991,1452284103,"201051344001158","219011344069620",23.78,7.70,0,336.64,353.17,11.8,9.4,0.071,309893.4,309893.4,10817,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284141,129104.00
01/08/2016 15:15,2,0.545,ACTIVE,213.74,343.85,60.012,1452284103,"201051344000576","219011344069620",24.75,7.70,0,337.54,355.28,13.7,11.3,0.080,312915.1,312915.1,10752,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284142,129105.00
01/08/2016 15:15,2,0.457,ACTIVE,212.38,342.65,59.981,1452284103,"274151322000087","219011344069620",28.33,13.30,0,336.34,348.96,13.2,10.8,0.071,558342.3,558342.3,4639,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452284143,129106.00
01/08/2016 15:30,2,0.490,ACTIVE,213.51,343.25,59.954,1452285003,"201051344000645","219011344069620",24.81,7.70,0,336.04,349.86,12.3,10.0,0.071,313217.4,313217.4,10762,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285004,129107.00
01/08/2016 15:30,2,0.287,ACTIVE,212.61,345.36,59.981,1452285003,"274151322000085","219011344069620",31.99,12.30,0,337.24,353.47,9.3,7.1,0.049,585885.3,585885.3,4624,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285005,129108.00
01/08/2016 15:30,2,0.453,ACTIVE,213.74,345.06,59.986,1452285003,"201051344000633","219011344069620",31.37,7.30,0,337.54,367.30,14.4,12.0,0.075,305712.4,305712.4,10818,0,0,0,L,1122011218,0,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285006,129109.00
01/08/2016 15:30,2,0.408,ACTIVE,213.29,343.85,59.970,1452285003,"201051344000469","219011344069620",31.67,8.00,0,334.84,363.09,13.1,10.7,0.062,307129.2,307129.2,10788,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285007,129110.00
01/08/2016 15:30,2,0.482,ACTIVE,212.61,340.85,59.986,1452285003,"201051344000646","219011344069620",19.82,7.70,0,335.14,348.06,9.7,7.5,0.057,311490.9,311490.9,15444,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285007,129111.00
01/08/2016 15:30,2,0.365,ACTIVE,212.38,341.15,59.970,1452285003,"274151322000052","219011344069620",20.81,11.00,0,335.74,344.45,7.7,5.5,0.040,593692.2,593692.2,4644,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285008,129112.00
01/08/2016 15:30,2,0.500,ACTIVE,212.83,341.75,59.986,1452285003,"201051344000585","219011344069620",23.44,8.50,0,335.44,349.86,11.9,9.6,0.062,316407.1,316407.1,15436,0,0,0,L,1122011218,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285009,129113.00
01/08/2016 15:30,2,0.492,ACTIVE,212.61,341.75,60.023,1452285003,"201051344001230","219011344069620",29.94,8.50,0,334.24,350.47,14.9,12.5,0.084,314609.7,314609.7,15491,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285010,129114.00
01/08/2016 15:30,2,0.479,ACTIVE,213.29,342.65,60.002,1452285003,"201051344000582","219011344069620",30.69,8.50,0,336.04,351.07,14.9,12.5,0.075,309568.2,309568.2,15435,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285011,129115.00
01/08/2016 15:30,2,0.512,ACTIVE,212.38,340.25,59.975,1452285003,"201051344000955","219011344069620",20.16,7.70,0,335.44,347.16,10.5,8.2,0.057,318904.7,318904.7,15415,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285012,129116.00
