ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 15:30,2,0.277,ACTIVE,212.38,415.99,59.965,1452285003,"274151322000094","219011344069620",39.28,15.00,0,337.54,430.72,11.1,8.7,0.062,477704.2,477704.2,4879,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285013,129117.00
01/08/2016 15:30,2,0.533,ACTIVE,213.51,342.65,60.007,1452285003,"201051344000579","219011344069620",24.25,8.00,0,336.34,349.26,13.1,10.7,0.066,320305.5,320305.5,10797,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285014,129118.00
01/08/2016 15:30,2,0.523,ACTIVE,212.38,341.15,60.012,1452285003,"201051344000890","219011344069620",29.98,9.30,0,335.44,351.37,15.9,13.4,0.093,317036.2,317036.2,15497,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285015,129119.00
01/08/2016 15:30,2,0.342,ACTIVE,212.83,342.35,59.959,1452285003,"201051344000438","219011344069620",31.57,8.50,0,336.34,360.38,11.0,8.7,0.044,318835.2,318835.2,15446,0,0,0,L,1122011218,0,122.23,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285016,129120.00
01/08/2016 15:30,2,0.486,ACTIVE,213.06,342.35,59.975,1452285003,"201051344000417","219011344069620",31.09,8.00,0,335.44,353.17,15.4,12.9,0.075,312892.1,312892.1,15511,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285017,129121.00
01/08/2016 15:30,2,0.387,ACTIVE,212.61,342.35,59.970,1452285003,"274151322000083","219011344069620",30.89,11.30,0,336.64,346.86,12.1,9.8,0.066,588001.5,588001.5,4673,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285018,129122.00
01/08/2016 15:30,2,0.225,ACTIVE,212.83,356.18,59.975,1452285003,"274151322000076","219011344069620",33.06,12.70,0,338.74,363.09,7.5,5.4,0.035,624631.5,624631.5,4651,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285019,129123.00
01/08/2016 15:30,2,0.506,ACTIVE,213.29,343.55,59.981,1452285003,"201051344000868","219011344069620",29.84,7.30,0,334.84,351.37,15.3,12.9,0.093,304647.5,304647.5,10758,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285020,129124.00
01/08/2016 15:30,2,0.426,ACTIVE,212.38,341.75,59.970,1452285003,"274151322000095","219011344069620",29.86,11.70,0,336.64,346.86,12.8,10.5,0.075,617305.6,617305.6,4682,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285021,129125.00
01/08/2016 15:30,2,0.330,ACTIVE,213.29,355.88,59.996,1452285003,"201051344000988","219011344069620",32.90,9.30,0,337.84,362.79,11.1,8.8,0.057,304647.2,304647.2,10794,0,0,0,L,1122011218,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285022,129126.00
01/08/2016 15:30,2,0.234,ACTIVE,212.61,362.19,59.970,1452285003,"201051344001025","219011344069620",33.81,8.50,0,336.04,368.20,8.1,5.9,0.022,317004.7,317004.7,15421,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285023,129127.00
01/08/2016 15:30,2,0.404,ACTIVE,213.51,346.26,60.002,1452285003,"201051344000458","219011344069620",32.01,10.00,0,336.64,358.28,13.2,10.8,0.066,314697.2,314697.2,10808,0,0,0,L,1122011218,0,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285023,129128.00
01/08/2016 15:30,2,0.395,ACTIVE,213.96,348.06,59.975,1452285003,"201051344000853","219011344069620",32.10,9.30,0,338.44,357.38,12.9,10.6,0.071,312011.9,312011.9,10790,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285024,129129.00
01/08/2016 15:30,2,0.482,ACTIVE,213.06,342.95,59.970,1452285003,"201051344000685","219011344069620",30.67,8.50,0,336.04,352.27,15.0,12.6,0.093,318254.2,318254.2,15475,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285025,129130.00
01/08/2016 15:30,2,0.488,ACTIVE,212.83,342.35,59.975,1452285003,"201051344000917","219011344069620",29.96,9.70,0,334.84,350.77,14.9,12.4,0.088,315982.9,315982.9,15476,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285026,129131.00
01/08/2016 15:30,2,0.477,ACTIVE,213.06,342.35,59.954,1452285003,"201051344001145","219011344069620",30.04,8.50,0,336.34,351.07,14.5,12.1,0.088,319205.1,319205.1,15480,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285027,129132.00
01/08/2016 15:30,2,0.385,ACTIVE,212.83,345.96,59.991,1452285003,"201051344000651","219011344069620",31.93,7.70,0,336.94,358.28,12.5,10.1,0.062,313352.8,313352.8,15452,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285028,129133.00
01/08/2016 15:30,2,0.254,ACTIVE,211.93,339.65,59.981,1452285003,"274151322000088","219011344069620",31.29,12.00,0,336.04,347.76,8.0,5.8,0.035,570883.2,570883.2,4600,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285029,129134.00
01/08/2016 15:30,2,0.232,ACTIVE,213.06,438.53,59.975,1452285003,"274151322000068","219011344069620",41.63,16.30,0,338.74,449.35,9.8,7.6,0.053,477989.9,477989.9,4871,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285030,129135.00
01/08/2016 15:30,2,0.479,ACTIVE,212.38,339.34,59.981,1452285003,"201051344001135","219011344069620",20.00,8.00,0,335.74,347.76,9.7,7.4,0.053,309849.0,309849.0,15430,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285031,129136.00
01/08/2016 15:30,2,0.520,ACTIVE,213.06,343.55,59.996,1452285003,"201051344000594","219011344069620",23.80,7.30,0,334.24,349.26,12.5,10.2,0.071,315728.2,315728.2,10808,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285032,129137.00
01/08/2016 15:30,2,0.521,ACTIVE,212.83,340.25,59.991,1452285003,"201051344001203","219011344069620",24.03,8.00,0,336.04,352.27,12.7,10.3,0.075,316308.5,316308.5,15447,0,0,0,L,1122011218,0,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285033,129138.00
01/08/2016 15:30,2,0.297,ACTIVE,212.16,346.56,59.965,1452285003,"274151322000054","219011344069620",32.12,13.30,0,336.34,354.67,9.7,7.4,0.049,583233.6,583233.6,4609,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285034,129139.00
01/08/2016 15:30,2,0.494,ACTIVE,213.51,342.95,59.954,1452285003,"201051344000867","219011344069620",30.30,9.00,0,335.44,351.37,15.2,12.8,0.084,304984.3,304984.3,10789,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285034,129140.00
01/08/2016 15:30,2,0.537,ACTIVE,212.61,342.35,59.981,1452285003,"201051344001093","219011344069620",29.00,9.30,0,335.14,351.37,15.8,13.4,0.088,314733.2,314733.2,15453,0,0,0,L,1122011218,0,122.01,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285036,129141.00
01/08/2016 15:30,2,0.225,ACTIVE,213.29,350.77,59.986,1452285003,"201051344000900","219011344069620",32.50,7.30,0,334.84,359.48,7.4,5.2,0.040,318348.7,318348.7,10754,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285037,129142.00
01/08/2016 15:30,2,0.418,ACTIVE,213.51,346.86,60.002,1452285003,"201051344000648","219011344069620",32.10,7.00,0,336.64,359.48,13.6,11.2,0.071,311930.7,311930.7,10785,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285038,129143.00
01/08/2016 15:30,2,0.404,ACTIVE,213.51,344.15,59.981,1452285003,"201051344000569","219011344069620",31.75,9.30,0,337.24,359.48,13.1,10.7,0.066,319896.7,319896.7,10745,0,0,0,L,1122011218,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285038,129144.00
01/08/2016 15:30,2,0.480,ACTIVE,213.51,343.25,59.991,1452285003,"201051344000983","219011344069620",22.88,9.00,0,334.54,348.36,11.2,8.9,0.062,314840.0,314840.0,10775,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285039,129145.00
01/08/2016 15:30,2,0.482,ACTIVE,213.51,343.25,59.986,1452285003,"201051344001158","219011344069620",23.62,7.70,0,335.14,348.96,11.6,9.2,0.071,309895.8,309895.8,10818,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285040,129146.00
01/08/2016 15:30,2,0.529,ACTIVE,213.96,344.15,59.975,1452285003,"201051344000576","219011344069620",23.97,7.70,0,336.04,350.77,12.9,10.5,0.075,312917.9,312917.9,10753,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285041,129147.00
01/08/2016 15:30,2,0.424,ACTIVE,212.38,342.35,59.949,1452285003,"274151322000087","219011344069620",29.32,13.30,0,336.34,347.16,12.6,10.3,0.062,558345.0,558345.0,4640,0,0,0,L,1151911521,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285042,129148.00
01/08/2016 15:45,2,0.406,ACTIVE,213.74,342.65,59.996,1452285903,"201051344000645","219011344069620",29.98,7.30,0,337.24,350.17,12.4,10.0,0.062,313219.5,313219.5,10763,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285904,129149.00
01/08/2016 15:45,2,0.244,ACTIVE,212.38,343.85,59.970,1452285903,"274151322000085","219011344069620",31.83,12.30,0,336.64,351.07,7.9,5.7,0.035,585886.9,585886.9,4625,0,0,0,L,1151911521,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285905,129150.00
01/08/2016 15:45,2,0.410,ACTIVE,213.74,344.15,59.991,1452285903,"201051344000633","219011344069620",31.13,7.30,0,336.64,352.57,13.0,10.6,0.071,305715.2,305715.2,10819,0,0,0,L,1122011218,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285906,129151.00
01/08/2016 15:45,2,0.355,ACTIVE,213.29,351.67,60.002,1452285903,"201051344000469","219011344069620",32.52,8.00,0,336.94,361.59,11.8,9.5,0.057,307131.7,307131.7,10789,0,0,0,L,1122011218,0,121.33,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285907,129152.00
01/08/2016 15:45,2,0.340,ACTIVE,212.38,347.46,59.975,1452285903,"201051344000646","219011344069620",32.07,8.00,0,334.84,357.98,11.1,8.8,0.049,311493.0,311493.0,15445,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285908,129153.00
01/08/2016 15:45,2,0.311,ACTIVE,211.93,339.95,59.996,1452285903,"274151322000052","219011344069620",20.34,11.00,0,333.93,344.15,6.4,4.3,0.018,593693.4,593693.4,4645,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285909,129154.00
01/08/2016 15:45,2,0.455,ACTIVE,213.06,341.45,59.986,1452285903,"201051344000585","219011344069620",22.01,9.00,0,334.24,348.66,10.1,7.9,0.053,316409.3,316409.3,15437,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285910,129155.00
01/08/2016 15:45,2,0.424,ACTIVE,212.83,340.55,59.991,1452285903,"201051344001230","219011344069620",29.32,8.50,0,332.13,348.96,12.6,10.3,0.066,314612.5,314612.5,15492,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285911,129156.00
01/08/2016 15:45,2,0.428,ACTIVE,213.29,342.35,59.996,1452285903,"201051344000582","219011344069620",29.60,8.50,0,335.14,349.26,12.9,10.5,0.066,309571.0,309571.0,15436,0,0,0,L,1122011218,0,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285912,129157.00
01/08/2016 15:45,2,0.373,ACTIVE,212.38,348.06,59.991,1452285903,"201051344000955","219011344069620",32.16,7.70,0,333.63,355.88,12.2,9.8,0.053,318907.1,318907.1,15416,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285913,129158.00
01/08/2016 15:45,2,0.230,ACTIVE,212.16,408.48,59.970,1452285903,"274151322000094","219011344069620",38.45,15.00,0,336.94,427.71,9.0,6.7,0.049,477706.1,477706.1,4880,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285914,129159.00
01/08/2016 15:45,2,0.451,ACTIVE,213.06,341.75,59.991,1452285903,"201051344000579","219011344069620",30.34,8.50,0,336.94,350.17,13.9,11.5,0.066,320308.0,320308.0,10798,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285915,129160.00
01/08/2016 15:45,2,0.461,ACTIVE,212.61,340.55,59.981,1452285903,"201051344000890","219011344069620",29.84,9.30,0,333.93,350.17,14.0,11.6,0.075,317039.3,317039.3,15498,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285916,129161.00
01/08/2016 15:45,2,0.373,ACTIVE,212.83,343.25,59.986,1452285903,"201051344000438","219011344069620",31.71,8.50,0,335.14,357.38,12.1,9.7,0.057,318837.7,318837.7,15447,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285917,129162.00
01/08/2016 15:45,2,0.418,ACTIVE,212.83,341.45,59.991,1452285903,"201051344000417","219011344069620",31.27,9.00,0,334.54,350.17,13.3,10.9,0.062,312895.1,312895.1,15512,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285918,129163.00
01/08/2016 15:45,2,0.328,ACTIVE,212.38,340.55,59.928,1452285903,"274151322000083","219011344069620",30.36,11.70,0,335.14,346.56,10.1,7.8,0.057,588003.7,588003.7,4674,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285919,129164.00
01/08/2016 15:45,2,0.199,ACTIVE,212.83,347.46,59.975,1452285903,"274151322000076","219011344069620",32.30,13.00,0,338.14,360.99,6.6,4.4,0.031,624632.7,624632.7,4652,0,0,0,L,1151911521,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285920,129165.00
01/08/2016 15:45,2,0.438,ACTIVE,213.06,342.65,59.986,1452285903,"201051344000868","219011344069620",29.76,7.30,0,336.34,351.97,13.2,10.8,0.071,304650.4,304650.4,10759,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285921,129166.00
01/08/2016 15:45,2,0.355,ACTIVE,212.38,340.55,59.991,1452285903,"274151322000095","219011344069620",29.26,11.70,0,334.84,346.26,10.5,8.2,0.062,617307.9,617307.9,4683,0,0,0,L,1151911521,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285922,129167.00
01/08/2016 15:45,2,0.299,ACTIVE,213.06,352.57,59.981,1452285903,"201051344000988","219011344069620",32.56,9.30,0,336.34,360.38,9.9,7.6,0.053,304649.2,304649.2,10795,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285923,129168.00
01/08/2016 15:45,2,0.189,ACTIVE,212.61,338.74,59.975,1452285903,"201051344001025","219011344069620",29.40,8.50,0,335.44,367.30,5.7,3.6,0.004,317006.0,317006.0,15422,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285924,129169.00
01/08/2016 15:45,2,0.355,ACTIVE,213.29,348.06,59.981,1452285903,"201051344000458","219011344069620",32.22,10.30,0,337.24,356.48,11.6,9.3,0.057,314699.7,314699.7,10809,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285925,129170.00
01/08/2016 15:45,2,0.352,ACTIVE,213.74,344.45,59.986,1452285903,"201051344000853","219011344069620",31.81,9.30,0,338.44,356.18,11.3,9.0,0.057,312014.4,312014.4,10791,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285925,129171.00
01/08/2016 15:45,2,0.441,ACTIVE,213.29,342.05,59.975,1452285903,"201051344000685","219011344069620",28.25,9.00,0,334.54,350.47,12.7,10.3,0.075,318257.1,318257.1,15476,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285926,129172.00
01/08/2016 15:45,2,0.424,ACTIVE,213.06,342.05,60.012,1452285903,"201051344000917","219011344069620",29.56,9.70,0,333.03,350.17,12.7,10.3,0.066,315985.8,315985.8,15477,0,0,0,L,1122011218,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285927,129173.00
01/08/2016 15:45,2,0.414,ACTIVE,213.06,341.75,60.007,1452285903,"201051344001145","219011344069620",29.68,8.50,0,335.14,350.17,12.4,10.1,0.071,319207.9,319207.9,15481,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285928,129174.00
01/08/2016 15:45,2,0.320,ACTIVE,213.06,348.96,59.991,1452285903,"201051344000651","219011344069620",32.32,7.70,0,336.34,357.08,10.5,8.2,0.044,313355.0,313355.0,15453,0,0,0,L,1122011218,0,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285929,129175.00
01/08/2016 15:45,2,0.221,ACTIVE,212.16,339.34,59.991,1452285903,"274151322000088","219011344069620",31.07,12.30,0,334.84,345.36,7.0,4.8,0.035,570884.5,570884.5,4601,0,0,0,L,1151911521,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285930,129176.00
01/08/2016 15:45,2,0.207,ACTIVE,213.06,405.77,59.981,1452285903,"274151322000068","219011344069620",38.25,16.30,0,338.14,442.44,8.1,5.9,0.035,477991.6,477991.6,4872,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285931,129177.00
01/08/2016 15:45,2,0.389,ACTIVE,212.61,340.25,59.981,1452285903,"201051344001135","219011344069620",30.81,8.00,0,334.24,351.97,12.2,9.8,0.062,309851.4,309851.4,15431,0,0,0,L,1122011218,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285932,129178.00
01/08/2016 15:45,2,0.398,ACTIVE,212.83,343.55,59.986,1452285903,"201051344000594","219011344069620",31.59,7.30,0,335.44,352.27,12.8,10.4,0.066,315730.7,315730.7,10809,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285933,129179.00
01/08/2016 15:45,2,0.434,ACTIVE,213.06,341.15,60.002,1452285903,"201051344001203","219011344069620",29.24,8.00,0,333.93,348.66,12.8,10.5,0.071,316311.0,316311.0,15448,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285934,129180.00
01/08/2016 15:45,2,0.260,ACTIVE,212.16,342.35,60.007,1452285903,"274151322000054","219011344069620",31.65,13.30,0,336.34,351.37,8.3,6.1,0.044,583235.3,583235.3,4610,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285935,129181.00
01/08/2016 15:45,2,0.438,ACTIVE,213.51,342.35,59.981,1452285903,"201051344000867","219011344069620",29.74,9.00,0,336.04,350.77,13.2,10.8,0.071,304987.3,304987.3,10790,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285936,129182.00
01/08/2016 15:45,2,0.465,ACTIVE,212.83,342.05,59.986,1452285903,"201051344001093","219011344069620",29.46,9.30,0,334.84,349.86,13.9,11.5,0.071,314735.8,314735.8,15454,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285937,129183.00
01/08/2016 15:45,2,0.199,ACTIVE,213.06,341.45,59.986,1452285903,"201051344000900","219011344069620",30.97,7.30,0,336.94,355.28,6.3,4.1,0.027,318349.9,318349.9,10755,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285938,129184.00
01/08/2016 15:45,2,0.416,ACTIVE,213.51,342.35,59.981,1452285903,"201051344000648","219011344069620",30.99,7.00,0,337.24,357.98,13.1,10.7,0.066,311933.4,311933.4,10786,0,0,0,L,1122011218,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285938,129185.00
01/08/2016 15:45,2,0.361,ACTIVE,213.51,347.16,59.981,1452285903,"201051344000569","219011344069620",32.05,9.30,0,337.54,356.78,11.7,9.4,0.057,319899.2,319899.2,10746,0,0,0,L,1122011218,0,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285939,129186.00
01/08/2016 15:45,2,0.422,ACTIVE,213.06,341.75,59.981,1452285903,"201051344000983","219011344069620",30.42,9.30,0,335.74,349.26,13.0,10.7,0.075,314842.6,314842.6,10776,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285940,129187.00
01/08/2016 15:45,2,0.396,ACTIVE,213.51,342.65,59.986,1452285903,"201051344001158","219011344069620",30.61,8.00,0,336.64,349.56,12.3,9.9,0.075,309898.1,309898.1,10819,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285941,129188.00
01/08/2016 15:45,2,0.410,ACTIVE,213.74,343.85,59.981,1452285903,"201051344000576","219011344069620",31.17,7.70,0,336.64,351.37,13.0,10.6,0.071,312920.6,312920.6,10754,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285942,129189.00
01/08/2016 15:45,2,0.365,ACTIVE,212.38,339.04,59.991,1452285903,"274151322000087","219011344069620",28.31,13.30,0,335.14,346.26,10.4,8.1,0.053,558347.3,558347.3,4641,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452285943,129190.00
01/08/2016 16:00,2,0.369,ACTIVE,213.96,342.95,59.996,1452286803,"201051344000645","219011344069620",31.23,7.70,0,336.04,348.36,11.7,9.4,0.062,313221.8,313221.8,10764,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286804,129191.00
01/08/2016 16:00,2,0.238,ACTIVE,212.61,340.55,59.975,1452286803,"274151322000085","219011344069620",31.49,12.30,0,336.94,347.76,7.6,5.4,0.035,585888.2,585888.2,4626,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286805,129192.00
01/08/2016 16:00,2,0.375,ACTIVE,213.96,343.85,59.949,1452286803,"201051344000633","219011344069620",31.55,7.70,0,335.44,350.77,12.0,9.7,0.062,305717.6,305717.6,10820,0,0,0,L,1122011218,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286806,129193.00
01/08/2016 16:00,2,0.346,ACTIVE,213.74,350.47,60.012,1452286803,"201051344000469","219011344069620",32.40,7.70,0,334.54,358.28,11.5,9.2,0.053,307133.9,307133.9,10790,0,0,0,L,1122011218,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286807,129194.00
01/08/2016 16:00,2,0.352,ACTIVE,212.61,341.45,60.028,1452286803,"201051344000646","219011344069620",31.45,8.00,0,335.44,355.58,11.2,8.9,0.053,311495.0,311495.0,15446,0,0,0,L,1122011218,0,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286807,129195.00
01/08/2016 16:00,2,0.301,ACTIVE,212.38,339.95,59.975,1452286803,"274151322000052","219011344069620",20.24,11.30,0,335.44,343.25,6.2,4.1,0.035,593694.4,593694.4,4646,0,0,0,L,1151911521,0,121.33,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286808,129196.00
01/08/2016 16:00,2,0.424,ACTIVE,213.06,341.15,59.986,1452286803,"201051344000585","219011344069620",29.48,9.00,0,334.24,346.86,12.7,10.3,0.062,316411.8,316411.8,15438,0,0,0,L,1122011218,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286809,129197.00
01/08/2016 16:00,2,0.408,ACTIVE,212.83,339.95,59.991,1452286803,"201051344001230","219011344069620",29.02,9.00,0,333.33,347.76,12.0,9.7,0.066,314614.8,314614.8,15493,0,0,0,L,1122011218,0,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286810,129198.00
01/08/2016 16:00,2,0.398,ACTIVE,213.29,341.15,59.944,1452286803,"201051344000582","219011344069620",30.42,8.50,0,334.84,348.66,12.3,10.0,0.062,309573.4,309573.4,15437,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286811,129199.00
01/08/2016 16:00,2,0.363,ACTIVE,212.38,347.16,59.986,1452286803,"201051344000955","219011344069620",32.12,8.50,0,334.54,355.28,11.8,9.5,0.053,318909.4,318909.4,15417,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286812,129200.00
01/08/2016 16:00,2,0.209,ACTIVE,212.61,418.09,59.970,1452286803,"274151322000094","219011344069620",39.70,15.00,0,336.64,422.00,8.4,6.2,0.035,477707.6,477707.6,4881,0,0,0,L,1151911521,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286813,129201.00
01/08/2016 16:00,2,0.438,ACTIVE,213.51,342.95,59.986,1452286803,"201051344000579","219011344069620",30.49,9.00,0,334.84,349.26,13.5,11.1,0.066,320310.6,320310.6,10799,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286814,129202.00
01/08/2016 16:00,2,0.443,ACTIVE,212.61,339.65,59.959,1452286803,"201051344000890","219011344069620",29.52,9.30,0,333.03,348.66,13.3,10.9,0.066,317042.0,317042.0,15499,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286815,129203.00
01/08/2016 16:00,2,0.346,ACTIVE,212.83,340.55,59.981,1452286803,"201051344000438","219011344069620",31.31,8.50,0,335.74,352.27,11.0,8.7,0.044,318839.9,318839.9,15448,0,0,0,L,1122011218,0,122.46,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286816,129204.00
01/08/2016 16:00,2,0.381,ACTIVE,213.06,343.85,60.018,1452286803,"201051344000417","219011344069620",31.77,9.00,0,333.63,349.86,12.3,9.9,0.053,312897.5,312897.5,15513,0,0,0,L,1122011218,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286817,129205.00
01/08/2016 16:00,2,0.316,ACTIVE,212.61,341.75,59.975,1452286803,"274151322000083","219011344069620",29.98,11.70,0,336.04,344.76,9.7,7.4,0.049,588005.4,588005.4,4675,0,0,0,L,1151911521,0,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286818,129206.00
01/08/2016 16:00,2,0.199,ACTIVE,213.06,347.16,59.986,1452286803,"274151322000076","219011344069620",32.22,13.00,0,337.24,356.48,6.5,4.4,0.027,624633.7,624633.7,4653,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286819,129207.00
01/08/2016 16:00,2,0.426,ACTIVE,213.29,342.65,59.981,1452286803,"201051344000868","219011344069620",29.46,7.30,0,335.44,350.17,12.7,10.3,0.062,304652.9,304652.9,10760,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286820,129208.00
01/08/2016 16:00,2,0.326,ACTIVE,212.61,341.45,59.975,1452286803,"274151322000095","219011344069620",29.82,11.70,0,336.04,344.76,9.9,7.6,0.057,617309.7,617309.7,4684,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286821,129209.00
01/08/2016 16:00,2,0.297,ACTIVE,213.51,349.86,59.986,1452286803,"201051344000988","219011344069620",32.34,9.30,0,336.64,357.08,9.8,7.5,0.053,304651.0,304651.0,10796,0,0,0,L,1122011218,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286822,129210.00
01/08/2016 16:00,2,0.219,ALERT,212.83,338.74,59.981,1452286803,"201051344001025","219011344069620",27.17,8.50,0,301.17,345.66,6.0,3.9,0.009,317006.9,317006.9,15423,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286824,129211.00
01/08/2016 16:00,2,0.352,ACTIVE,213.74,345.36,60.002,1452286803,"201051344000458","219011344069620",31.95,10.00,0,335.44,354.67,11.4,9.1,0.053,314701.8,314701.8,10810,0,0,0,L,1122011218,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286825,129212.00
01/08/2016 16:00,2,0.352,ACTIVE,213.96,343.25,59.970,1452286803,"201051344000853","219011344069620",31.55,9.00,0,338.14,350.77,11.3,8.9,0.057,312016.5,312016.5,10792,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286826,129213.00
01/08/2016 16:00,2,0.414,ACTIVE,213.06,341.45,59.949,1452286803,"201051344000685","219011344069620",29.40,9.00,0,333.93,349.86,12.3,10.0,0.066,318259.5,318259.5,15477,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286827,129214.00
01/08/2016 16:00,2,0.420,ACTIVE,213.06,340.55,59.981,1452286803,"201051344000917","219011344069620",28.23,9.70,0,333.63,348.36,12.0,9.7,0.066,315988.1,315988.1,15478,0,0,0,L,1122011218,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286828,129215.00
01/08/2016 16:00,2,0.396,ACTIVE,212.38,339.95,59.981,1452286803,"201051344001145","219011344069620",29.84,8.50,0,335.74,349.56,12.0,9.7,0.071,319210.2,319210.2,15482,0,0,0,L,1122011218,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286829,129216.00
01/08/2016 16:00,2,0.297,ACTIVE,212.83,351.37,59.981,1452286803,"201051344000651","219011344069620",32.58,7.70,0,335.44,357.08,9.8,7.6,0.035,313356.9,313356.9,15454,0,0,0,L,1122011218,0,122.46,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286829,129217.00
01/08/2016 16:00,2,0.221,ACTIVE,211.93,339.04,59.965,1452286803,"274151322000088","219011344069620",30.81,12.30,0,335.14,342.95,6.9,4.7,0.031,570885.6,570885.6,4602,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286830,129218.00
01/08/2016 16:00,2,0.205,ACTIVE,213.06,401.86,59.970,1452286803,"274151322000068","219011344069620",37.87,16.00,0,338.14,408.48,7.9,5.7,0.031,477992.9,477992.9,4873,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286831,129219.00
01/08/2016 16:00,2,0.387,ACTIVE,212.61,339.65,60.012,1452286803,"201051344001135","219011344069620",30.57,8.50,0,333.93,347.16,12.0,9.7,0.062,309853.6,309853.6,15432,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286832,129220.00
01/08/2016 16:00,2,0.373,ACTIVE,213.29,342.05,59.981,1452286803,"201051344000594","219011344069620",31.43,7.30,0,335.14,354.97,11.9,9.6,0.057,315733.0,315733.0,10810,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286833,129221.00
01/08/2016 16:00,2,0.420,ACTIVE,213.06,339.95,59.975,1452286803,"201051344001203","219011344069620",29.14,8.50,0,335.44,349.26,12.4,10.1,0.071,316313.4,316313.4,15449,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286834,129222.00
01/08/2016 16:00,2,0.254,ACTIVE,212.61,342.95,59.975,1452286803,"274151322000054","219011344069620",31.65,13.30,0,335.74,347.46,8.2,6.0,0.040,583236.7,583236.7,4611,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286835,129223.00
01/08/2016 16:00,2,0.434,ACTIVE,213.74,341.75,59.975,1452286803,"201051344000867","219011344069620",28.84,9.00,0,335.14,349.56,12.7,10.3,0.071,304989.7,304989.7,10791,0,0,0,L,1122011218,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286836,129224.00
01/08/2016 16:00,2,0.455,ACTIVE,212.83,340.85,59.938,1452286803,"201051344001093","219011344069620",29.34,9.30,0,334.24,348.36,13.6,11.2,0.066,314738.5,314738.5,15455,0,0,0,L,1122011218,0,122.23,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286837,129225.00
01/08/2016 16:00,2,0.207,ACTIVE,213.51,342.05,59.986,1452286803,"201051344000900","219011344069620",29.42,7.00,0,335.44,351.97,6.2,4.0,0.027,318350.8,318350.8,10756,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286838,129226.00
01/08/2016 16:00,2,0.408,ACTIVE,213.74,342.35,59.981,1452286803,"201051344000648","219011344069620",30.87,7.00,0,335.74,349.86,12.8,10.4,0.066,311935.9,311935.9,10787,0,0,0,L,1122011218,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286839,129227.00
01/08/2016 16:00,2,0.363,ACTIVE,213.74,343.55,59.975,1452286803,"201051344000569","219011344069620",31.63,9.00,0,336.64,355.88,11.8,9.4,0.057,319901.4,319901.4,10747,0,0,0,L,1122011218,0,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286839,129228.00
01/08/2016 16:00,2,0.412,ACTIVE,213.29,341.75,59.981,1452286803,"201051344000983","219011344069620",30.22,9.00,0,335.14,349.26,12.7,10.3,0.075,314845.0,314845.0,10777,0,0,0,L,1122011218,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286840,129229.00
01/08/2016 16:00,2,0.395,ACTIVE,213.51,342.05,59.965,1452286803,"201051344001158","219011344069620",29.98,8.00,0,335.44,349.56,12.0,9.7,0.066,309900.4,309900.4,10820,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286841,129230.00
01/08/2016 16:00,2,0.389,ACTIVE,214.19,343.55,59.981,1452286803,"201051344000576","219011344069620",31.19,7.70,0,336.04,350.17,12.3,10.0,0.062,312923.0,312923.0,10755,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286842,129231.00
01/08/2016 16:00,2,0.346,ACTIVE,212.61,340.85,60.012,1452286803,"274151322000087","219011344069620",28.55,13.30,0,335.74,344.76,10.0,7.8,0.053,558349.1,558349.1,4642,0,0,0,L,1151911521,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452286843,129232.00
01/08/2016 16:15,2,0.223,ACTIVE,213.29,339.95,59.991,1452287703,"201051344000645","219011344069620",30.20,7.70,0,336.64,349.26,6.8,4.7,0.018,313223.5,313223.5,10765,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287704,129233.00
01/08/2016 16:15,2,0.127,ACTIVE,211.93,337.54,59.991,1452287703,"274151322000085","219011344069620",30.40,12.00,0,335.44,345.96,3.9,1.8,0.013,585889.0,585889.0,4627,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287705,129234.00
01/08/2016 16:15,2,0.254,ACTIVE,213.29,341.45,59.959,1452287703,"201051344000633","219011344069620",27.57,7.70,0,335.74,351.07,7.1,5.0,0.013,305719.3,305719.3,10821,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287706,129235.00
01/08/2016 16:15,2,0.246,ACTIVE,212.83,339.65,59.996,1452287703,"201051344000469","219011344069620",30.75,7.00,0,335.14,356.18,7.7,5.5,0.013,307135.6,307135.6,10791,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287707,129236.00
01/08/2016 16:15,2,0.248,ACTIVE,211.70,338.14,59.986,1452287703,"201051344000646","219011344069620",29.32,8.50,0,333.63,351.07,7.4,5.2,0.027,311496.7,311496.7,15447,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287708,129237.00
01/08/2016 16:15,2,0.176,ACTIVE,211.48,336.64,59.991,1452287703,"274151322000052","219011344069620",19.32,11.30,0,334.24,342.95,3.5,1.5,0.009,593695.0,593695.0,4647,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287709,129238.00
01/08/2016 16:15,2,0.262,ACTIVE,212.16,338.44,59.938,1452287703,"201051344000585","219011344069620",29.30,8.50,0,333.63,346.86,7.8,5.6,0.022,316413.6,316413.6,15439,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287710,129239.00
01/08/2016 16:15,2,0.264,ACTIVE,211.93,337.54,60.007,1452287703,"201051344001230","219011344069620",27.89,8.50,0,333.03,346.26,7.5,5.3,0.018,314616.5,314616.5,15494,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287711,129240.00
01/08/2016 16:15,2,0.262,ACTIVE,212.38,338.14,59.991,1452287703,"201051344000582","219011344069620",28.47,8.00,0,334.54,347.76,7.6,5.4,0.022,309575.2,309575.2,15438,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287712,129241.00
01/08/2016 16:15,2,0.270,ACTIVE,211.70,337.24,59.996,1452287703,"201051344000955","219011344069620",29.06,8.00,0,333.33,354.07,8.0,5.8,0.018,318911.2,318911.2,15418,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287713,129242.00
01/08/2016 16:15,2,0.107,ACTIVE,211.93,337.24,59.991,1452287703,"274151322000094","219011344069620",30.24,13.70,0,335.74,423.50,3.3,1.3,0.013,477708.3,477708.3,4882,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287713,129243.00
01/08/2016 16:15,2,0.289,ACTIVE,212.61,339.04,59.986,1452287703,"201051344000579","219011344069620",29.54,8.50,0,335.44,348.96,8.7,6.4,0.022,320312.6,320312.6,10800,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287714,129244.00
01/08/2016 16:15,2,0.279,ACTIVE,211.70,337.24,59.991,1452287703,"201051344000890","219011344069620",29.30,9.30,0,333.63,346.86,8.3,6.1,0.022,317043.9,317043.9,15500,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287715,129245.00
01/08/2016 16:15,2,0.229,ACTIVE,211.93,338.14,59.954,1452287703,"201051344000438","219011344069620",30.34,8.00,0,334.24,351.37,7.0,4.8,0.013,318841.4,318841.4,15449,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287716,129246.00
01/08/2016 16:15,2,0.264,ACTIVE,212.16,337.54,59.991,1452287703,"201051344000417","219011344069620",30.06,8.50,0,334.84,351.67,8.1,5.9,0.018,312899.3,312899.3,15514,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287717,129247.00
01/08/2016 16:15,2,0.166,ACTIVE,211.70,337.84,60.002,1452287703,"274151322000083","219011344069620",28.78,11.70,0,335.14,344.76,4.9,2.8,0.022,588006.5,588006.5,4676,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287718,129248.00
01/08/2016 16:15,2,0.113,ACTIVE,212.16,337.84,59.991,1452287703,"274151322000076","219011344069620",29.88,12.70,0,336.34,355.88,3.4,1.3,0.009,624634.3,624634.3,4654,0,0,0,L,1151911521,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287719,129249.00
01/08/2016 16:15,2,0.254,ACTIVE,212.83,338.74,59.996,1452287703,"201051344000868","219011344069620",29.46,7.00,0,335.44,350.17,7.6,5.4,0.022,304654.7,304654.7,10761,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287720,129250.00
01/08/2016 16:15,2,0.170,ACTIVE,211.70,337.84,59.986,1452287703,"274151322000095","219011344069620",28.23,11.30,0,335.14,344.15,4.9,2.8,0.022,617310.8,617310.8,4685,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287721,129251.00
01/08/2016 16:15,2,0.197,ACTIVE,212.61,340.55,59.975,1452287703,"201051344000988","219011344069620",29.34,9.00,0,334.54,355.58,5.9,3.8,0.004,304652.3,304652.3,10797,0,0,0,L,1122011218,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287722,129252.00
01/08/2016 16:15,2,0.258,ACTIVE,211.70,337.24,59.986,1452287703,"201051344001025","219011344069620",18.59,7.70,0,312.59,473.10,4.9,2.8,0.009,317007.7,317007.7,15425,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287723,129253.00
01/08/2016 16:15,2,0.234,ACTIVE,212.61,339.34,59.959,1452287703,"201051344000458","219011344069620",30.87,9.70,0,336.04,353.77,7.3,5.2,0.013,314703.4,314703.4,10811,0,0,0,L,1122011218,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287724,129254.00
01/08/2016 16:15,2,0.234,ACTIVE,213.29,341.15,59.996,1452287703,"201051344000853","219011344069620",28.23,8.50,0,337.24,349.86,6.7,4.6,0.013,312018.0,312018.0,10793,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287725,129255.00
01/08/2016 16:15,2,0.260,ACTIVE,212.16,339.04,59.991,1452287703,"201051344000685","219011344069620",28.47,8.50,0,333.63,347.76,7.5,5.3,0.027,318261.2,318261.2,15478,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287726,129256.00
01/08/2016 16:15,2,0.254,ACTIVE,212.16,338.14,59.944,1452287703,"201051344000917","219011344069620",28.80,9.30,0,333.03,346.86,7.4,5.2,0.022,315989.8,315989.8,15479,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287727,129257.00
01/08/2016 16:15,2,0.234,ACTIVE,212.16,338.14,59.975,1452287703,"201051344001145","219011344069620",29.30,8.00,0,333.63,347.76,7.0,4.8,0.022,319211.7,319211.7,15483,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287728,129258.00
01/08/2016 16:15,2,0.240,ACTIVE,211.93,338.44,59.986,1452287703,"201051344000651","219011344069620",26.64,7.30,0,335.14,356.18,6.5,4.3,0.013,313358.2,313358.2,15455,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287729,129259.00
01/08/2016 16:15,2,0.119,ACTIVE,211.03,337.24,59.975,1452287703,"274151322000088","219011344069620",29.00,12.00,0,334.54,342.65,3.5,1.5,0.013,570886.2,570886.2,4603,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287730,129260.00
