ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 16:15,2,0.117,ACTIVE,212.16,337.54,59.991,1452287703,"274151322000068","219011344069620",30.24,15.30,0,336.04,406.67,3.6,1.5,0.013,477993.6,477993.6,4874,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287731,129261.00
01/08/2016 16:15,2,0.248,ACTIVE,211.70,336.64,59.991,1452287703,"201051344001135","219011344069620",29.38,8.00,0,332.73,345.96,7.4,5.2,0.018,309855.3,309855.3,15433,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287732,129262.00
01/08/2016 16:15,2,0.281,ACTIVE,212.38,339.34,59.991,1452287703,"201051344000594","219011344069620",28.49,7.70,0,334.84,355.28,8.2,6.0,0.027,315734.8,315734.8,10811,0,0,0,L,1122011218,0,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287732,129263.00
01/08/2016 16:15,2,0.264,ACTIVE,211.93,337.54,59.991,1452287703,"201051344001203","219011344069620",28.27,8.00,0,333.63,348.06,7.6,5.4,0.022,316315.1,316315.1,15450,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287733,129264.00
01/08/2016 16:15,2,0.143,ACTIVE,211.48,337.54,59.991,1452287703,"274151322000054","219011344069620",29.78,13.00,0,334.54,345.66,4.3,2.3,0.018,583237.5,583237.5,4612,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287734,129265.00
01/08/2016 16:15,2,0.264,ACTIVE,212.83,338.44,59.986,1452287703,"201051344000867","219011344069620",28.77,9.00,0,335.74,350.17,7.7,5.5,0.022,304991.5,304991.5,10792,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287735,129266.00
01/08/2016 16:15,2,0.293,ACTIVE,211.93,337.84,59.975,1452287703,"201051344001093","219011344069620",29.06,9.00,0,333.63,347.16,8.7,6.4,0.022,314740.5,314740.5,15456,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287736,129267.00
01/08/2016 16:15,2,0.176,ACTIVE,212.38,338.74,59.970,1452287703,"201051344000900","219011344069620",28.15,7.00,0,335.14,346.26,5.0,2.9,0.013,318351.5,318351.5,10757,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287737,129268.00
01/08/2016 16:15,2,0.236,ACTIVE,212.83,339.04,60.023,1452287703,"201051344000648","219011344069620",31.07,7.00,0,335.44,349.86,7.5,5.3,0.013,311937.6,311937.6,10788,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287738,129269.00
01/08/2016 16:15,2,0.246,ACTIVE,212.61,338.74,59.991,1452287703,"201051344000569","219011344069620",30.43,8.50,0,335.74,352.87,7.6,5.4,0.022,319903.0,319903.0,10748,0,0,0,L,1122011218,0,120.88,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287739,129270.00
01/08/2016 16:15,2,0.262,ACTIVE,212.38,338.44,59.959,1452287703,"201051344000983","219011344069620",28.98,8.50,0,335.14,349.26,7.7,5.5,0.027,314846.8,314846.8,10778,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287740,129271.00
01/08/2016 16:15,2,0.242,ACTIVE,212.61,338.44,59.949,1452287703,"201051344001158","219011344069620",29.48,8.00,0,335.14,349.56,7.2,5.1,0.027,309902.0,309902.0,10821,0,0,0,L,1122011218,0,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287741,129272.00
01/08/2016 16:15,2,0.270,ACTIVE,213.06,340.55,59.996,1452287703,"201051344000576","219011344069620",28.73,7.30,0,335.44,349.26,7.9,5.7,0.018,312924.7,312924.7,10756,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287741,129273.00
01/08/2016 16:15,2,0.189,ACTIVE,211.70,337.84,59.991,1452287703,"274151322000087","219011344069620",27.12,13.30,0,334.54,344.45,5.2,3.1,0.022,558350.2,558350.2,4643,0,0,0,L,1151911521,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452287742,129274.00
01/08/2016 16:30,2,0.203,ACTIVE,213.06,339.34,59.981,1452288603,"201051344000645","219011344069620",27.67,7.00,0,335.44,345.06,5.7,3.6,0.009,313224.6,313224.6,10766,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288604,129275.00
01/08/2016 16:30,2,0.092,ACTIVE,211.93,339.04,59.986,1452288603,"274151322000085","219011344069620",28.73,11.70,0,335.14,341.15,2.7,0.7,0.004,585889.3,585889.3,4628,0,0,0,L,1151911521,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288605,129276.00
01/08/2016 16:30,2,0.223,ACTIVE,213.06,341.15,60.018,1452288603,"201051344000633","219011344069620",26.28,7.30,0,327.92,352.57,6.0,3.8,0.009,305720.5,305720.5,10822,0,0,0,L,1122011218,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288606,129277.00
01/08/2016 16:30,2,0.232,ACTIVE,212.61,339.34,59.981,1452288603,"201051344000469","219011344069620",24.97,6.30,0,332.73,345.06,6.0,3.8,0.004,307136.8,307136.8,10792,0,0,0,L,1122011218,0,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288607,129278.00
01/08/2016 16:30,2,0.213,ACTIVE,211.70,337.54,59.981,1452288603,"201051344000646","219011344069620",26.50,8.00,0,331.83,342.95,5.7,3.6,0.004,311497.8,311497.8,15448,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288608,129279.00
01/08/2016 16:30,2,0.129,ACTIVE,211.70,330.33,59.975,1452288603,"274151322000052","219011344069620",18.75,11.00,0,326.42,341.15,2.5,0.4,0.000,593695.2,593695.2,4648,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288609,129280.00
01/08/2016 16:30,2,0.221,ACTIVE,212.16,338.44,59.981,1452288603,"201051344000585","219011344069620",26.50,8.00,0,332.13,342.65,5.9,3.8,0.009,316414.8,316414.8,15440,0,0,0,L,1122011218,0,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288610,129281.00
01/08/2016 16:30,2,0.221,ACTIVE,212.16,337.54,59.981,1452288603,"201051344001230","219011344069620",24.65,8.00,0,332.13,341.15,5.5,3.4,0.004,314617.6,314617.6,15495,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288611,129282.00
01/08/2016 16:30,2,0.223,ACTIVE,212.38,338.14,59.986,1452288603,"201051344000582","219011344069620",26.04,7.30,0,332.43,342.65,5.9,3.8,0.004,309576.4,309576.4,15439,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288611,129283.00
01/08/2016 16:30,2,0.244,ACTIVE,211.70,336.94,59.981,1452288603,"201051344000955","219011344069620",25.17,7.70,0,331.83,341.45,6.2,4.1,0.009,318912.4,318912.4,15419,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288612,129284.00
01/08/2016 16:30,2,0.064,ACTIVE_NO_POWER,211.93,338.44,59.975,1452288603,"274151322000094","219011344069620",28.92,12.70,0,335.74,341.15,1.9,0.0,0.000,477708.5,477708.5,4883,0,0,0,L,1151911521,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288613,129285.00
01/08/2016 16:30,2,0.240,ACTIVE,212.61,338.74,59.970,1452288603,"201051344000579","219011344069620",27.57,8.50,0,334.24,344.45,6.7,4.6,0.009,320314.1,320314.1,10801,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288614,129286.00
01/08/2016 16:30,2,0.232,ACTIVE,211.93,336.94,59.933,1452288603,"201051344000890","219011344069620",27.06,9.00,0,332.13,343.25,6.4,4.3,0.004,317045.3,317045.3,15501,0,0,0,L,1122011218,0,122.01,120.65,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288615,129287.00
01/08/2016 16:30,2,0.207,ACTIVE,212.16,338.14,59.981,1452288603,"201051344000438","219011344069620",28.80,7.30,0,313.20,375.71,6.1,3.9,0.000,318842.5,318842.5,15450,0,0,0,L,1122011218,0,122.01,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288616,129288.00
01/08/2016 16:30,2,0.232,ACTIVE,212.16,337.54,60.007,1452288603,"201051344000417","219011344069620",26.74,8.00,0,329.73,345.66,6.3,4.2,0.004,312900.7,312900.7,15515,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288617,129289.00
01/08/2016 16:30,2,0.115,ACTIVE,211.70,338.14,59.959,1452288603,"274151322000083","219011344069620",27.89,11.30,0,334.54,342.05,3.3,1.3,0.000,588007.1,588007.1,4677,0,0,0,L,1151911521,0,121.55,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288618,129290.00
01/08/2016 16:30,2,0.082,ALERT,212.16,300.87,59.959,1452288603,"274151322000076","219011344069620",24.43,12.00,0,298.77,342.65,2.1,0.1,0.000,624634.5,624634.5,4655,0,0,0,L,1151911521,0,121.55,122.46,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288620,129291.00
01/08/2016 16:30,2,0.215,ACTIVE,212.61,339.04,59.959,1452288603,"201051344000868","219011344069620",26.26,6.30,0,333.63,343.55,5.8,3.6,0.009,304655.8,304655.8,10762,0,0,0,L,1122011218,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288621,129292.00
01/08/2016 16:30,2,0.109,ACTIVE,211.93,337.84,59.959,1452288603,"274151322000095","219011344069620",27.37,11.00,0,334.84,341.45,3.1,1.0,0.004,617311.4,617311.4,4686,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288622,129293.00
01/08/2016 16:30,2,0.176,ACTIVE,212.38,340.25,59.996,1452288603,"201051344000988","219011344069620",24.31,8.00,0,329.73,349.86,4.3,2.3,0.000,304653.1,304653.1,10798,0,0,0,L,1122011218,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288622,129294.00
01/08/2016 16:30,2,0.191,ACTIVE,211.70,336.64,59.981,1452288603,"201051344001025","219011344069620",19.02,7.30,0,325.22,348.66,3.7,1.7,0.000,317008.2,317008.2,15426,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288623,129295.00
01/08/2016 16:30,2,0.197,ACTIVE,212.38,338.44,59.986,1452288603,"201051344000458","219011344069620",28.03,9.00,0,333.33,344.15,5.6,3.5,0.000,314704.6,314704.6,10812,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288624,129296.00
01/08/2016 16:30,2,0.191,ACTIVE,213.06,340.55,59.970,1452288603,"201051344000853","219011344069620",25.62,7.30,0,335.74,345.96,5.0,2.9,0.000,312018.9,312018.9,10794,0,0,0,L,1122011218,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288625,129297.00
01/08/2016 16:30,2,0.209,ACTIVE,212.38,338.74,59.965,1452288603,"201051344000685","219011344069620",26.52,7.70,0,332.73,344.15,5.6,3.5,0.009,318262.3,318262.3,15479,0,0,0,L,1122011218,0,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288626,129298.00
01/08/2016 16:30,2,0.217,ACTIVE,212.16,338.14,59.944,1452288603,"201051344000917","219011344069620",25.31,9.00,0,331.83,343.55,5.6,3.4,0.009,315991.0,315991.0,15480,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288627,129299.00
01/08/2016 16:30,2,0.195,ACTIVE,212.16,337.84,59.954,1452288603,"201051344001145","219011344069620",25.60,7.30,0,332.43,343.25,5.1,3.0,0.004,319212.8,319212.8,15484,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288629,129300.00
01/08/2016 16:30,2,0.225,ACTIVE,212.16,337.84,59.949,1452288603,"201051344000651","219011344069620",23.56,6.70,0,311.09,358.88,5.4,3.3,0.000,313359.2,313359.2,15456,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288630,129301.00
01/08/2016 16:30,2,0.088,ACTIVE,211.48,337.54,59.965,1452288603,"274151322000088","219011344069620",26.66,12.00,0,333.93,340.85,2.4,0.4,0.000,570886.5,570886.5,4604,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288631,129302.00
01/08/2016 16:30,2,0.078,ACTIVE,212.38,338.44,59.959,1452288603,"274151322000068","219011344069620",28.86,14.30,0,336.04,342.05,2.3,0.3,0.000,477993.8,477993.8,4875,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288631,129303.00
01/08/2016 16:30,2,0.193,ACTIVE,211.70,336.34,59.928,1452288603,"201051344001135","219011344069620",27.89,7.70,0,331.83,341.15,5.5,3.4,0.009,309856.4,309856.4,15434,0,0,0,L,1122011218,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288632,129304.00
01/08/2016 16:30,2,0.232,ACTIVE,212.16,339.04,59.970,1452288603,"201051344000594","219011344069620",26.38,7.30,0,331.53,343.55,6.2,4.0,0.009,315736.0,315736.0,10812,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288633,129305.00
01/08/2016 16:30,2,0.223,ACTIVE,211.93,337.24,59.959,1452288603,"201051344001203","219011344069620",25.50,7.30,0,332.43,343.85,5.8,3.7,0.009,316316.2,316316.2,15451,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288634,129306.00
01/08/2016 16:30,2,0.105,ACTIVE,211.70,337.24,59.986,1452288603,"274151322000054","219011344069620",27.89,12.70,0,334.24,340.85,3.0,1.0,0.000,583237.9,583237.9,4613,0,0,0,L,1151911521,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288635,129307.00
01/08/2016 16:30,2,0.215,ACTIVE,212.83,338.14,59.975,1452288603,"201051344000867","219011344069620",26.36,8.00,0,333.63,343.85,5.8,3.7,0.009,304992.6,304992.6,10793,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288636,129308.00
01/08/2016 16:30,2,0.256,ACTIVE,211.93,338.14,59.970,1452288603,"201051344001093","219011344069620",26.04,8.50,0,332.13,342.65,6.8,4.6,0.004,314741.9,314741.9,15457,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288637,129309.00
01/08/2016 16:30,2,0.123,ACTIVE,212.38,339.34,59.965,1452288603,"201051344000900","219011344069620",27.85,6.30,0,333.03,344.15,3.5,1.5,0.009,318352.1,318352.1,10758,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288638,129310.00
01/08/2016 16:30,2,0.199,ACTIVE,212.83,339.04,59.970,1452288603,"201051344000648","219011344069620",28.47,6.30,0,334.54,344.45,5.8,3.7,0.004,311938.7,311938.7,10789,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288639,129311.00
01/08/2016 16:30,2,0.195,ACTIVE,212.61,338.74,59.970,1452288603,"201051344000569","219011344069620",28.53,7.70,0,333.93,343.85,5.7,3.5,0.004,319904.1,319904.1,10749,0,0,0,L,1122011218,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288640,129312.00
01/08/2016 16:30,2,0.219,ACTIVE,212.61,338.74,59.933,1452288603,"201051344000983","219011344069620",25.70,7.70,0,332.73,345.36,5.7,3.6,0.009,314848.0,314848.0,10779,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288641,129313.00
01/08/2016 16:30,2,0.199,ACTIVE,212.61,338.44,59.991,1452288603,"201051344001158","219011344069620",26.22,7.30,0,332.43,343.85,5.3,3.2,0.004,309903.0,309903.0,10822,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288642,129314.00
01/08/2016 16:30,2,0.236,ACTIVE,213.29,340.55,59.970,1452288603,"201051344000576","219011344069620",24.45,7.00,0,334.54,345.66,5.8,3.7,0.004,312925.9,312925.9,10757,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288642,129315.00
01/08/2016 16:30,2,0.131,ACTIVE,211.70,339.04,59.965,1452288603,"274151322000087","219011344069620",25.19,13.00,0,334.24,341.45,3.4,1.3,0.004,558350.8,558350.8,4644,0,0,0,L,1151911521,0,121.55,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452288643,129316.00
01/08/2016 16:45,2,0.186,ALERT,212.83,338.44,59.991,1452289503,"201051344000645","219011344069620",24.77,6.70,0,300.27,344.15,4.7,2.6,0.000,313225.5,313225.5,10767,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289506,129317.00
01/08/2016 16:45,2,0.076,ALERT,211.48,299.97,60.002,1452289503,"274151322000085","219011344069620",24.39,10.70,0,297.87,340.85,1.9,0.0,0.000,585889.5,585889.5,4629,0,0,0,L,1151911521,0,121.78,121.78,0002,10,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289507,129318.00
01/08/2016 16:45,2,0.186,ALERT,213.06,326.12,59.991,1452289503,"201051344000633","219011344069620",25.43,7.00,0,298.47,345.66,4.8,2.7,0.000,305721.5,305721.5,10823,0,0,0,L,1122011218,0,121.78,122.01,0002,6,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289509,129319.00
01/08/2016 16:45,2,0.217,ALERT,212.38,302.68,59.986,1452289503,"201051344000469","219011344069620",21.03,5.50,0,299.37,344.15,4.7,2.6,0.000,307137.9,307137.9,10793,0,0,0,L,1122011218,0,120.65,122.01,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289511,129320.00
01/08/2016 16:45,2,0.172,ALERT,211.70,321.91,59.996,1452289503,"201051344000646","219011344069620",25.29,7.30,0,298.47,342.05,4.4,2.3,0.000,311498.7,311498.7,15449,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289513,129321.00
01/08/2016 16:45,2,0.094,ALERT,211.03,298.77,59.938,1452289503,"274151322000052","219011344069620",22.15,10.30,0,297.57,351.37,2.1,0.1,0.000,593695.5,593695.5,4649,0,0,0,L,1151911521,0,120.65,122.01,0002,8,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289515,129322.00
01/08/2016 16:45,2,0.172,ALERT,211.93,338.44,59.991,1452289503,"201051344000585","219011344069620",26.78,7.70,0,299.07,341.75,4.7,2.6,0.000,316415.8,316415.8,15441,0,0,0,L,1122011218,0,121.33,121.33,0002,4,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289517,129323.00
01/08/2016 16:45,2,0.188,ALERT,211.48,318.30,59.975,1452289503,"201051344001230","219011344069620",18.61,7.30,0,299.07,341.15,3.6,1.5,0.000,314618.5,314618.5,15496,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289519,129324.00
01/08/2016 16:45,2,0.072,ALERT,211.93,301.47,59.970,1452289503,"201051344000582","219011344069620",31.81,6.70,0,299.97,342.35,2.4,0.3,0.000,309577.4,309577.4,15440,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289520,129325.00
01/08/2016 16:45,2,0.199,ALERT,211.48,328.22,59.986,1452289503,"201051344000955","219011344069620",24.97,7.30,0,299.07,341.15,5.1,3.0,0.000,318913.5,318913.5,15420,0,0,0,L,1122011218,0,121.10,121.10,0002,4,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289522,129326.00
01/08/2016 16:45,2,0.043,ALERT,211.70,315.60,59.954,1452289503,"274151322000094","219011344069620",23.72,11.70,0,296.96,408.78,1.0,0.0,0.000,477708.6,477708.6,4884,0,0,0,L,1151911521,0,121.33,122.23,0002,8,0,0,0,0,0,0,59,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289524,129327.00
01/08/2016 16:45,2,0.227,ALERT,212.38,329.43,59.986,1452289503,"201051344000579","219011344069620",24.07,7.70,0,301.47,344.45,5.5,3.4,0.000,320315.2,320315.2,10802,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289526,129328.00
01/08/2016 16:45,2,0.199,ALERT,211.70,337.24,59.981,1452289503,"201051344000890","219011344069620",25.58,8.00,0,299.97,344.45,5.2,3.1,0.000,317046.4,317046.4,15502,0,0,0,L,1122011218,0,121.78,120.65,0002,7,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289528,129329.00
01/08/2016 16:45,2,0.186,ALERT,211.93,318.00,59.944,1452289503,"201051344000438","219011344069620",25.47,7.00,0,299.37,342.35,4.8,2.7,0.000,318843.5,318843.5,15451,0,0,0,L,1122011218,0,122.01,121.10,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289529,129330.00
01/08/2016 16:45,2,0.209,ALERT,211.93,301.17,60.018,1452289503,"201051344000417","219011344069620",22.70,7.00,0,298.47,341.45,4.8,2.7,0.000,312901.7,312901.7,15516,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289531,129331.00
01/08/2016 16:45,2,0.088,ACTIVE,211.48,325.22,59.975,1452289503,"274151322000083","219011344069620",26.00,11.00,0,316.20,355.58,2.3,0.3,0.000,588007.4,588007.4,4678,0,0,0,L,1151911521,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289532,129332.00
01/08/2016 16:45,2,0.066,ALERT,211.70,299.37,59.981,1452289503,"274151322000076","219011344069620",22.19,10.70,0,297.57,350.47,1.5,0.0,0.000,624634.6,624634.6,4657,0,0,0,L,1151911521,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289534,129333.00
01/08/2016 16:45,2,0.189,ALERT,212.38,326.42,59.981,1452289503,"201051344000868","219011344069620",22.76,6.00,0,300.87,343.25,4.4,2.3,0.000,304656.8,304656.8,10763,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289536,129334.00
01/08/2016 16:45,2,0.080,ACTIVE,211.70,327.02,59.981,1452289503,"274151322000095","219011344069620",26.62,10.30,0,320.71,351.67,2.2,0.2,0.000,617311.6,617311.6,4687,0,0,0,L,1151911521,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289537,129335.00
01/08/2016 16:45,2,0.139,ALERT,212.16,302.68,59.991,1452289503,"201051344000988","219011344069620",23.68,7.00,0,298.47,344.45,3.3,1.3,0.000,304653.6,304653.6,10799,0,0,0,L,1122011218,0,120.88,121.78,0002,4,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289539,129336.00
01/08/2016 16:45,2,0.131,ALERT,211.25,300.27,59.970,1452289503,"201051344001025","219011344069620",20.14,6.30,0,298.77,343.55,2.7,0.7,0.000,317008.6,317008.6,15427,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289540,129337.00
01/08/2016 16:45,2,0.172,ALERT,212.16,302.68,59.975,1452289503,"201051344000458","219011344069620",23.52,7.70,0,300.87,342.95,4.1,2.0,0.000,314705.5,314705.5,10813,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289542,129338.00
01/08/2016 16:45,2,0.152,ALERT,212.83,302.07,59.965,1452289503,"201051344000853","219011344069620",22.58,6.70,0,300.57,343.55,3.5,1.5,0.000,312019.6,312019.6,10795,0,0,0,L,1122011218,0,121.55,122.01,0002,6,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289544,129339.00
01/08/2016 16:45,2,0.166,ALERT,211.93,326.42,59.970,1452289503,"201051344000685","219011344069620",25.15,7.00,0,298.47,342.35,4.3,2.2,0.000,318263.3,318263.3,15480,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289546,129340.00
01/08/2016 16:45,2,0.160,ALERT,211.70,330.93,59.959,1452289503,"201051344000917","219011344069620",25.78,7.70,0,297.57,342.05,4.2,2.2,0.000,315991.9,315991.9,15481,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,3,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289548,129341.00
01/08/2016 16:45,2,0.150,ALERT,211.93,330.63,59.975,1452289503,"201051344001145","219011344069620",25.96,7.00,0,299.37,342.95,4.0,1.9,0.000,319213.6,319213.6,15485,0,0,0,L,1122011218,0,121.78,121.10,0002,6,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289550,129342.00
01/08/2016 16:45,2,0.172,ALERT,211.70,300.87,59.981,1452289503,"201051344000651","219011344069620",23.30,6.00,0,298.17,341.75,4.1,2.0,0.000,313360.0,313360.0,15457,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,5,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289551,129343.00
01/08/2016 16:45,2,0.066,ALERT,211.03,299.67,59.959,1452289503,"274151322000088","219011344069620",23.87,11.30,0,297.87,353.17,1.7,0.0,0.000,570886.6,570886.6,4605,0,0,0,L,1151911521,0,121.55,121.55,0002,8,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289553,129344.00
01/08/2016 16:45,2,0.008,ALERT,212.16,298.77,59.981,1452289503,"274151322000068","219011344069620",42.36,13.00,0,296.96,407.57,0.0,0.0,0.000,477993.9,477993.9,4876,0,0,0,L,1151911521,0,121.55,122.46,0002,11,0,0,0,0,0,0,76,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289555,129345.00
01/08/2016 16:45,2,0.160,ALERT,211.48,336.34,59.975,1452289503,"201051344001135","219011344069620",26.90,7.00,0,299.37,340.25,4.4,2.3,0.000,309857.3,309857.3,15435,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289557,129346.00
01/08/2016 16:45,2,0.176,ALERT,212.16,338.14,59.981,1452289503,"201051344000594","219011344069620",26.62,7.30,0,299.97,343.25,4.8,2.7,0.000,315737.1,315737.1,10813,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289559,129347.00
01/08/2016 16:45,2,0.172,ALERT,211.93,325.82,59.965,1452289503,"201051344001203","219011344069620",24.97,7.00,0,298.77,342.95,4.4,2.3,0.000,316317.2,316317.2,15452,0,0,0,L,1122011218,0,122.23,120.88,0002,4,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289560,129348.00
01/08/2016 16:45,2,0.080,ALERT,211.25,299.67,59.975,1452289503,"274151322000054","219011344069620",24.67,12.00,0,298.47,348.96,2.0,0.0,0.000,583238.2,583238.2,4614,0,0,0,L,1151911521,0,121.33,121.78,0002,9,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289562,129349.00
01/08/2016 16:45,2,0.174,ALERT,212.61,323.11,59.965,1452289503,"201051344000867","219011344069620",24.79,7.30,0,299.97,342.65,4.4,2.3,0.000,304993.6,304993.6,10794,0,0,0,L,1122011218,0,121.55,121.55,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289564,129350.00
01/08/2016 16:45,2,0.207,ALERT,211.25,323.11,59.965,1452289503,"201051344001093","219011344069620",25.35,7.70,0,299.07,342.05,5.3,3.2,0.000,314743.1,314743.1,15458,0,0,0,L,1122011218,0,121.33,120.65,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289566,129351.00
01/08/2016 16:45,2,0.102,ALERT,211.93,302.37,59.965,1452289503,"201051344000900","219011344069620",23.66,6.00,0,299.97,342.05,2.5,0.5,0.000,318352.5,318352.5,10759,0,0,0,L,1122011218,0,120.88,121.55,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289568,129352.00
01/08/2016 16:45,2,0.174,ALERT,212.38,307.48,59.996,1452289503,"201051344000648","219011344069620",24.31,5.50,0,299.97,342.65,4.3,2.2,0.000,311939.7,311939.7,10790,0,0,0,L,1122011218,0,120.65,122.01,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289569,129353.00
01/08/2016 16:45,2,0.168,ALERT,212.38,315.60,59.975,1452289503,"201051344000569","219011344069620",24.75,7.00,0,301.17,342.95,4.2,2.2,0.000,319905.1,319905.1,10750,0,0,0,L,1122011218,0,120.88,122.01,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289571,129354.00
01/08/2016 16:45,2,0.164,ALERT,212.38,332.73,59.970,1452289503,"201051344000983","219011344069620",26.50,7.00,0,300.87,346.26,4.4,2.4,0.000,314848.9,314848.9,10780,0,0,0,L,1122011218,0,121.33,121.55,0002,5,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289573,129355.00
01/08/2016 16:45,2,0.158,ALERT,212.38,322.81,59.975,1452289503,"201051344001158","219011344069620",24.59,7.00,0,299.97,343.85,4.0,1.9,0.000,309903.9,309903.9,10823,0,0,0,L,1122011218,0,121.10,121.55,0002,6,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289575,129356.00
01/08/2016 16:45,2,0.207,ALERT,212.83,303.28,59.975,1452289503,"201051344000576","219011344069620",20.87,6.30,0,300.87,345.66,4.4,2.3,0.000,312926.9,312926.9,10758,0,0,0,L,1122011218,0,121.55,121.78,0002,3,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289577,129357.00
01/08/2016 16:45,2,0.094,ALERT,211.48,299.67,59.981,1452289503,"274151322000087","219011344069620",23.74,12.00,0,297.26,352.57,2.3,0.3,0.000,558351.1,558351.1,4645,0,0,0,L,1151911521,0,121.55,122.01,0002,10,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452289579,129358.00
01/08/2016 17:00,2,0.131,ALERT,212.83,301.47,59.991,1452290403,"201051344000645","219011344069620",21.87,6.00,0,299.97,340.55,3.0,0.9,0.000,313225.8,313225.8,10769,0,0,0,L,1122011218,0,121.55,122.01,0002,2,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290405,129359.00
01/08/2016 17:00,2,0.055,ACTIVE_NO_POWER,211.48,298.77,59.991,1452290403,"274151322000085","219011344069620",19.14,9.70,0,297.57,301.17,1.1,0.0,0.000,585889.5,585889.5,4631,0,0,0,L,1151911521,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290406,129360.00
01/08/2016 17:00,2,0.148,ALERT,213.06,301.77,59.991,1452290403,"201051344000633","219011344069620",20.67,6.00,0,298.17,340.25,3.1,1.1,0.000,305721.9,305721.9,10825,0,0,0,L,1122011218,0,121.78,122.23,0002,5,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290408,129361.00
01/08/2016 17:00,2,0.170,ACTIVE,212.16,301.77,59.970,1452290403,"201051344000469","219011344069620",19.52,4.00,0,299.37,303.88,3.4,1.4,0.000,307138.3,307138.3,10795,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290409,129362.00
01/08/2016 17:00,2,0.137,ALERT,211.03,299.97,59.996,1452290403,"201051344000646","219011344069620",19.58,6.30,0,298.47,336.94,2.8,0.7,0.000,311499.1,311499.1,15451,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290411,129363.00
01/08/2016 17:00,2,0.078,ACTIVE_NO_POWER,211.25,299.67,60.023,1452290403,"274151322000052","219011344069620",17.37,9.00,0,297.26,301.77,1.4,0.0,0.000,593695.5,593695.5,4651,0,0,0,L,1151911521,0,120.65,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290412,129364.00
01/08/2016 17:00,2,0.143,ALERT,211.48,300.27,59.996,1452290403,"201051344000585","219011344069620",20.65,6.70,0,298.77,339.04,3.0,1.0,0.000,316416.2,316416.2,15443,0,0,0,L,1122011218,0,120.88,121.33,0002,3,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290414,129365.00
01/08/2016 17:00,2,0.143,ALERT,211.48,300.27,60.002,1452290403,"201051344001230","219011344069620",19.18,6.30,0,299.07,336.34,2.8,0.8,0.000,314618.9,314618.9,15498,0,0,0,L,1122011218,0,121.55,120.88,0002,3,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290415,129366.00
01/08/2016 17:00,2,0.160,ALERT,211.93,300.87,60.002,1452290403,"201051344000582","219011344069620",18.17,5.50,0,299.67,337.84,3.0,0.9,0.000,309577.8,309577.8,15442,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290417,129367.00
01/08/2016 17:00,2,0.166,ALERT,211.03,299.97,59.991,1452290403,"201051344000955","219011344069620",19.44,6.30,0,298.47,336.04,3.3,1.2,0.000,318913.9,318913.9,15422,0,0,0,L,1122011218,0,120.88,121.10,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290419,129368.00
01/08/2016 17:00,2,0.000,ALERT,211.25,298.47,59.991,1452290403,"274151322000094","219011344069620",41.03,10.00,0,297.26,401.56,0.0,0.0,0.000,477708.6,477708.6,4886,0,0,0,L,1151911521,0,120.65,122.23,0100,7,0,0,0,0,0,0,224,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452290421,129369.00
01/08/2016 17:00,2,0.174,ALERT,211.93,302.07,59.991,1452290403,"201051344000579","219011344069620",20.87,6.30,0,300.87,340.25,3.7,1.6,0.000,320315.8,320315.8,10804,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290423,129370.00
01/08/2016 17:00,2,0.166,ALERT,211.25,300.57,60.018,1452290403,"201051344000890","219011344069620",21.21,7.00,0,298.77,340.25,3.6,1.5,0.000,317046.9,317046.9,15504,0,0,0,L,1122011218,0,121.55,120.42,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290425,129371.00
01/08/2016 17:00,2,0.162,ACTIVE,211.48,299.97,59.996,1452290403,"201051344000438","219011344069620",19.44,6.00,0,299.07,336.04,3.2,1.2,0.000,318843.9,318843.9,15453,0,0,0,L,1122011218,0,121.78,121.10,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290425,129372.00
01/08/2016 17:00,2,0.188,ACTIVE,211.70,299.67,59.986,1452290403,"201051344000417","219011344069620",17.79,6.30,0,298.17,302.07,3.4,1.4,0.000,312902.2,312902.2,15518,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290426,129373.00
01/08/2016 17:00,2,0.061,ALERT,211.70,299.67,59.986,1452290403,"274151322000083","219011344069620",20.79,9.30,0,298.17,337.24,1.3,0.0,0.000,588007.4,588007.4,4679,0,0,0,L,1151911521,0,121.10,122.46,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290428,129374.00
01/08/2016 17:00,2,0.049,ACTIVE_NO_POWER,212.16,299.37,59.986,1452290403,"274151322000076","219011344069620",15.35,9.70,0,297.57,301.77,0.8,0.0,0.000,624634.6,624634.6,4659,0,0,0,L,1151911521,0,121.33,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290429,129375.00
01/08/2016 17:00,2,0.143,ALERT,212.38,302.98,59.996,1452290403,"201051344000868","219011344069620",20.63,4.50,0,300.57,340.25,3.0,1.0,0.000,304657.1,304657.1,10765,0,0,0,L,1122011218,0,121.10,122.23,0002,2,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290431,129376.00
01/08/2016 17:00,2,0.057,ALERT,211.48,300.27,59.959,1452290403,"274151322000095","219011344069620",21.61,9.00,0,299.07,338.14,1.2,0.0,0.000,617311.6,617311.6,4688,0,0,0,L,1151911521,0,121.33,122.01,0002,7,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290433,129377.00
01/08/2016 17:00,2,0.119,ACTIVE,212.16,302.07,59.986,1452290403,"201051344000988","219011344069620",19.82,6.00,0,297.87,303.88,2.4,0.4,0.000,304653.8,304653.8,10801,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290434,129378.00
01/08/2016 17:00,2,0.123,ACTIVE,211.48,299.67,59.991,1452290403,"201051344001025","219011344069620",17.97,5.50,0,298.17,303.28,2.2,0.2,0.000,317008.7,317008.7,15429,0,0,0,L,1122011218,0,121.33,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290435,129379.00
01/08/2016 17:00,2,0.145,ACTIVE,212.16,302.37,60.002,1452290403,"201051344000458","219011344069620",18.39,6.70,0,300.57,305.08,2.7,0.7,0.000,314705.8,314705.8,10815,0,0,0,L,1122011218,0,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290436,129380.00
01/08/2016 17:00,2,0.125,ACTIVE,212.83,301.77,59.991,1452290403,"201051344000853","219011344069620",17.35,5.50,0,300.27,304.18,2.2,0.2,0.000,312019.8,312019.8,10797,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290437,129381.00
01/08/2016 17:00,2,0.133,ALERT,211.70,300.27,60.007,1452290403,"201051344000685","219011344069620",20.40,6.00,0,298.77,337.84,2.8,0.7,0.000,318263.6,318263.6,15482,0,0,0,L,1122011218,0,122.23,120.88,0002,3,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290439,129382.00
01/08/2016 17:00,2,0.137,ALERT,211.70,299.67,60.023,1452290403,"201051344000917","219011344069620",19.96,6.70,0,297.57,337.54,2.8,0.8,0.000,315992.2,315992.2,15483,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290440,129383.00
01/08/2016 17:00,2,0.123,ALERT,211.70,300.57,59.986,1452290403,"201051344001145","219011344069620",20.63,6.00,0,299.07,338.44,2.6,0.6,0.000,319213.8,319213.8,15487,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290442,129384.00
01/08/2016 17:00,2,0.150,ACTIVE,211.70,299.67,59.996,1452290403,"201051344000651","219011344069620",17.89,4.50,0,298.17,302.37,2.7,0.7,0.000,313360.3,313360.3,15459,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290443,129385.00
01/08/2016 17:00,2,0.045,ACTIVE_NO_POWER,210.80,299.67,60.012,1452290403,"274151322000088","219011344069620",19.90,10.00,0,297.57,301.17,0.9,0.0,0.000,570886.6,570886.6,4607,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290444,129386.00
01/08/2016 17:00,2,0.006,ALERT,212.16,307.18,59.986,1452290403,"274151322000068","219011344069620",41.25,11.30,0,296.96,403.37,0.0,0.0,0.000,477993.9,477993.9,4878,0,0,0,L,1151911521,0,121.55,122.46,0100,9,0,0,0,0,0,0,213,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,172,0,0,0,0,0,0,0,0,0,0,0,1452290446,129387.00
01/08/2016 17:00,2,0.137,ALERT,211.03,300.27,59.959,1452290403,"201051344001135","219011344069620",20.52,6.00,0,299.07,337.24,2.9,0.8,0.000,309857.6,309857.6,15437,0,0,0,L,1122011218,0,121.33,120.88,0002,5,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290448,129388.00
01/08/2016 17:00,2,0.150,ALERT,212.16,302.68,59.986,1452290403,"201051344000594","219011344069620",21.27,6.30,0,299.97,339.65,3.2,1.2,0.000,315737.5,315737.5,10815,0,0,0,L,1122011218,0,121.10,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290449,129389.00
01/08/2016 17:00,2,0.141,ALERT,211.70,299.97,59.981,1452290403,"201051344001203","219011344069620",19.92,6.00,0,298.77,339.65,2.9,0.8,0.000,316317.5,316317.5,15454,0,0,0,L,1122011218,0,122.01,120.88,0002,3,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290451,129390.00
01/08/2016 17:00,2,0.055,ACTIVE_NO_POWER,211.48,299.97,59.970,1452290403,"274151322000054","219011344069620",20.48,10.30,0,297.87,301.77,1.1,0.0,0.000,583238.2,583238.2,4616,0,0,0,L,1151911521,0,121.10,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290452,129391.00
01/08/2016 17:00,2,0.143,ALERT,212.61,301.47,60.028,1452290403,"201051344000867","219011344069620",20.95,6.30,0,298.77,338.14,3.0,1.0,0.000,304993.9,304993.9,10796,0,0,0,L,1122011218,0,121.55,121.55,0002,3,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290454,129392.00
01/08/2016 17:00,2,0.188,ALERT,211.48,300.27,60.012,1452290403,"201051344001093","219011344069620",20.02,6.70,0,298.17,337.54,3.9,1.8,0.000,314743.6,314743.6,15460,0,0,0,L,1122011218,0,121.33,121.10,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290456,129393.00
01/08/2016 17:00,2,0.076,ACTIVE_NO_POWER,211.93,301.77,59.991,1452290403,"201051344000900","219011344069620",19.40,4.50,0,299.67,303.88,1.5,0.0,0.000,318352.5,318352.5,10761,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290457,129394.00
01/08/2016 17:00,2,0.158,ACTIVE,212.38,301.17,59.996,1452290403,"201051344000648","219011344069620",20.16,4.50,0,299.67,308.09,3.2,1.2,0.000,311940.1,311940.1,10792,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290458,129395.00
01/08/2016 17:00,2,0.143,ACTIVE,212.16,302.37,59.991,1452290403,"201051344000569","219011344069620",19.36,5.50,0,300.87,315.90,2.8,0.8,0.000,319905.4,319905.4,10752,0,0,0,L,1122011218,0,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290459,129396.00
01/08/2016 17:00,2,0.141,ALERT,212.38,302.07,60.007,1452290403,"201051344000983","219011344069620",20.67,6.00,0,300.27,338.14,3.0,0.9,0.000,314849.3,314849.3,10782,0,0,0,L,1122011218,0,121.33,121.33,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290460,129397.00
01/08/2016 17:00,2,0.129,ALERT,212.16,301.47,59.986,1452290403,"201051344001158","219011344069620",20.59,5.50,0,299.37,338.74,2.7,0.7,0.000,309904.1,309904.1,10825,0,0,0,L,1122011218,0,121.10,121.33,0002,5,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290462,129398.00
01/08/2016 17:00,2,0.154,ACTIVE,212.61,302.07,59.954,1452290403,"201051344000576","219011344069620",19.56,5.00,0,300.57,304.48,3.1,1.1,0.000,312927.3,312927.3,10760,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290463,129399.00
01/08/2016 17:00,2,0.072,ACTIVE_NO_POWER,211.48,298.47,59.991,1452290403,"274151322000087","219011344069620",19.90,10.70,0,296.96,300.57,1.4,0.0,0.000,558351.1,558351.1,4647,0,0,0,L,1151911521,0,121.10,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1452290464,129400.00
01/08/2016 17:15,2,0.059,ALERT,212.16,300.27,59.959,1452291303,"201051344000645","219011344069620",29.14,5.00,0,299.67,303.58,1.8,0.0,0.000,313226.0,313226.0,10771,0,0,0,L,1122011218,0,121.33,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1452291305,129401.00
01/08/2016 17:15,2,0.021,ALERT,211.03,298.17,59.949,1452291303,"274151322000085","219011344069620",26.72,8.50,0,296.06,301.47,0.0,0.0,0.000,585889.5,585889.5,4632,0,0,0,L,1151911521,0,121.55,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1452291307,129402.00
01/08/2016 17:15,2,0.076,ALERT,212.38,300.27,59.965,1452291303,"201051344000633","219011344069620",28.63,5.00,0,297.57,303.28,2.2,0.2,0.000,305722.1,305722.1,10827,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1452291309,129403.00
01/08/2016 17:15,2,0.096,ALERT,211.93,300.87,59.954,1452291303,"201051344000469","219011344069620",28.07,3.30,0,298.47,303.28,2.8,0.7,0.000,307138.5,307138.5,10796,0,0,0,L,1122011218,0,120.42,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452291310,129404.00
