ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 17:15,2,0.059,ALERT,211.03,299.67,59.959,1452291303,"201051344000646","219011344069620",28.11,5.50,0,297.87,301.47,1.7,0.0,0.000,311499.2,311499.2,15453,0,0,0,L,1122011218,0,121.33,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1452291312,129405.00
01/08/2016 17:15,2,0.043,ALERT,210.57,298.47,59.954,1452291303,"274151322000052","219011344069620",27.63,8.00,0,295.76,301.77,0.0,0.0,0.000,593695.5,593695.5,4652,0,0,0,L,1151911521,0,120.65,121.78,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1452291314,129406.00
01/08/2016 17:15,2,0.066,ALERT,211.48,300.27,59.970,1452291303,"201051344000585","219011344069620",28.73,6.00,0,297.87,301.77,2.0,0.0,0.000,316416.3,316416.3,15445,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452291316,129407.00
01/08/2016 17:15,2,0.070,ALERT,211.48,300.27,59.959,1452291303,"201051344001230","219011344069620",28.11,5.50,0,298.47,301.77,2.0,0.0,0.000,314619.0,314619.0,15500,0,0,0,L,1122011218,0,121.55,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1452291318,129408.00
01/08/2016 17:15,2,0.074,ALERT,211.70,300.57,59.954,1452291303,"201051344000582","219011344069620",28.51,4.50,0,299.07,302.37,2.2,0.2,0.000,309577.9,309577.9,15444,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1452291320,129409.00
01/08/2016 17:15,2,0.096,ALERT,210.80,299.67,59.922,1452291303,"201051344000955","219011344069620",28.59,5.50,0,298.17,301.47,2.8,0.8,0.000,318914.2,318914.2,15424,0,0,0,L,1122011218,0,120.88,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1452291322,129410.00
01/08/2016 17:15,2,0.000,ALERT,211.03,297.57,59.986,1452291303,"274151322000094","219011344069620",0.00,8.50,0,296.36,390.74,0.0,0.0,0.000,477708.6,477708.6,4888,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452291324,129411.00
01/08/2016 17:15,2,0.094,ALERT,211.70,301.47,59.986,1452291303,"201051344000579","219011344069620",28.94,5.50,0,299.97,304.48,2.8,0.8,0.000,320316.1,320316.1,10806,0,0,0,L,1122011218,0,120.88,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452291325,129412.00
01/08/2016 17:15,2,0.107,ALERT,211.03,299.97,59.965,1452291303,"201051344000890","219011344069620",28.88,6.30,0,298.77,302.68,3.2,1.1,0.000,317047.2,317047.2,15506,0,0,0,L,1122011218,0,121.55,120.42,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1452291327,129413.00
01/08/2016 17:15,2,0.092,ALERT,211.25,299.67,59.965,1452291303,"201051344000438","219011344069620",28.53,5.00,0,298.17,301.77,2.7,0.7,0.000,318844.1,318844.1,15454,0,0,0,L,1122011218,0,121.55,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452291329,129414.00
01/08/2016 17:15,2,0.131,ALERT,211.48,299.07,59.933,1452291303,"201051344000417","219011344069620",28.23,5.50,0,297.26,301.17,3.7,1.7,0.000,312902.5,312902.5,15519,0,0,0,L,1122011218,0,121.33,121.10,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1452291331,129415.00
01/08/2016 17:15,2,0.021,ALERT,211.03,299.07,59.917,1452291303,"274151322000083","219011344069620",27.21,8.00,0,296.36,301.77,0.0,0.0,0.000,588007.4,588007.4,4681,0,0,0,L,1151911521,0,121.10,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452291333,129416.00
01/08/2016 17:15,2,0.000,ALERT,211.48,297.87,59.959,1452291303,"274151322000076","219011344069620",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,624634.6,624634.6,4660,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452291334,129417.00
01/08/2016 17:15,2,0.072,ALERT,211.70,301.47,59.970,1452291303,"201051344000868","219011344069620",28.41,4.00,0,300.27,304.48,2.1,0.1,0.000,304657.3,304657.3,10767,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1452291336,129418.00
01/08/2016 17:15,2,0.012,ALERT,211.03,299.07,59.975,1452291303,"274151322000095","219011344069620",27.35,7.70,0,297.26,302.07,0.0,0.0,0.000,617311.6,617311.6,4690,0,0,0,L,1151911521,0,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1452291338,129419.00
01/08/2016 17:15,2,0.061,ALERT,211.70,300.57,59.970,1452291303,"201051344000988","219011344069620",28.75,5.00,0,296.96,303.28,1.8,0.0,0.000,304653.9,304653.9,10802,0,0,0,L,1122011218,0,120.65,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1452291340,129420.00
01/08/2016 17:15,2,0.068,ALERT,211.03,298.77,59.975,1452291303,"201051344001025","219011344069620",28.41,4.50,0,297.87,302.37,2.0,0.0,0.000,317008.8,317008.8,15430,0,0,0,L,1122011218,0,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1452291342,129421.00
01/08/2016 17:15,2,0.096,ALERT,211.93,300.87,59.975,1452291303,"201051344000458","219011344069620",28.23,6.00,0,299.67,304.48,2.7,0.7,0.000,314705.9,314705.9,10816,0,0,0,L,1122011218,0,120.88,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452291344,129422.00
01/08/2016 17:15,2,0.064,ALERT,212.38,300.57,59.981,1452291303,"201051344000853","219011344069620",28.94,4.50,0,299.67,303.88,1.9,0.0,0.000,312019.8,312019.8,10798,0,0,0,L,1122011218,0,121.33,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1452291345,129423.00
01/08/2016 17:15,2,0.064,ALERT,211.48,299.67,59.986,1452291303,"201051344000685","219011344069620",28.31,5.50,0,298.17,301.77,1.9,0.0,0.000,318263.7,318263.7,15484,0,0,0,L,1122011218,0,122.01,120.88,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1452291347,129424.00
01/08/2016 17:15,2,0.062,ALERT,211.48,299.37,59.981,1452291303,"201051344000917","219011344069620",28.11,6.30,0,297.26,301.17,1.8,0.0,0.000,315992.3,315992.3,15485,0,0,0,L,1122011218,0,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1452291349,129425.00
01/08/2016 17:15,2,0.059,ALERT,211.48,299.97,59.949,1452291303,"201051344001145","219011344069620",24.37,5.00,0,298.47,302.37,1.6,0.0,0.000,319213.9,319213.9,15489,0,0,0,L,1122011218,0,121.33,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1452291351,129426.00
01/08/2016 17:15,2,0.080,ALERT,211.48,299.07,59.944,1452291303,"201051344000651","219011344069620",28.11,4.00,0,298.17,301.47,2.3,0.3,0.000,313360.4,313360.4,15460,0,0,0,L,1122011218,0,121.78,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1452291353,129427.00
01/08/2016 17:15,2,0.000,ALERT,210.80,298.17,59.986,1452291303,"274151322000088","219011344069620",0.00,9.30,0,296.06,301.17,0.0,0.0,0.000,570886.6,570886.6,4608,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1452291355,129428.00
01/08/2016 17:15,2,0.000,ALERT,211.70,297.57,60.012,1452291303,"274151322000068","219011344069620",0.00,10.00,0,295.46,392.25,0.0,0.0,0.000,477993.9,477993.9,4880,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1452291356,129429.00
01/08/2016 17:15,2,0.064,ALERT,211.03,299.67,59.986,1452291303,"201051344001135","219011344069620",28.84,5.00,0,298.47,302.37,1.9,0.0,0.000,309857.7,309857.7,15439,0,0,0,L,1122011218,0,121.10,120.88,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1452291358,129430.00
01/08/2016 17:15,2,0.080,ALERT,211.70,301.77,59.965,1452291303,"201051344000594","219011344069620",28.98,5.50,0,299.07,303.88,2.4,0.4,0.000,315737.7,315737.7,10817,0,0,0,L,1122011218,0,120.88,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1452291360,129431.00
01/08/2016 17:15,2,0.064,ALERT,211.48,299.37,59.970,1452291303,"201051344001203","219011344069620",27.93,5.00,0,298.47,303.28,1.9,0.0,0.000,316317.6,316317.6,15456,0,0,0,L,1122011218,0,121.78,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1452291362,129432.00
01/08/2016 17:15,2,0.018,ALERT,210.80,298.17,59.970,1452291303,"274151322000054","219011344069620",26.34,9.30,0,296.06,301.77,0.0,0.0,0.000,583238.2,583238.2,4617,0,0,0,L,1151911521,0,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452291364,129433.00
01/08/2016 17:15,2,0.072,ALERT,212.38,300.87,59.928,1452291303,"201051344000867","219011344069620",27.79,5.50,0,299.07,303.88,2.0,0.1,0.000,304994.1,304994.1,10798,0,0,0,L,1122011218,0,121.33,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1452291365,129434.00
01/08/2016 17:15,2,0.121,ALERT,211.48,299.67,59.981,1452291303,"201051344001093","219011344069620",27.65,6.00,0,298.17,301.77,3.4,1.4,0.000,314744.0,314744.0,15462,0,0,0,L,1122011218,0,121.33,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1452291367,129435.00
01/08/2016 17:15,2,0.012,ALERT,211.70,300.87,60.007,1452291303,"201051344000900","219011344069620",27.87,4.00,0,299.07,303.28,0.4,0.0,0.000,318352.5,318352.5,10762,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1452291369,129436.00
01/08/2016 17:15,2,0.088,ALERT,212.16,300.57,59.933,1452291303,"201051344000648","219011344069620",28.55,3.70,0,299.07,303.58,2.6,0.6,0.000,311940.3,311940.3,10793,0,0,0,L,1122011218,0,120.65,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452291371,129437.00
01/08/2016 17:15,2,0.084,ALERT,211.93,301.47,59.959,1452291303,"201051344000569","219011344069620",28.82,4.50,0,300.27,304.48,2.5,0.5,0.000,319905.5,319905.5,10753,0,0,0,L,1122011218,0,120.42,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1452291373,129438.00
01/08/2016 17:15,2,0.068,ALERT,211.93,301.17,59.981,1452291303,"201051344000983","219011344069620",28.29,5.00,0,299.67,304.18,2.0,0.0,0.000,314849.4,314849.4,10784,0,0,0,L,1122011218,0,120.88,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1452291374,129439.00
01/08/2016 17:15,2,0.053,ALERT,212.16,300.87,60.007,1452291303,"201051344001158","219011344069620",28.37,4.50,0,298.77,302.98,1.6,0.0,0.000,309904.2,309904.2,10827,0,0,0,L,1122011218,0,120.88,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1452291376,129440.00
01/08/2016 17:15,2,0.090,ALERT,212.38,301.17,59.938,1452291303,"201051344000576","219011344069620",27.35,4.00,0,299.67,303.88,2.5,0.5,0.000,312927.4,312927.4,10761,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1452291378,129441.00
01/08/2016 17:15,2,0.031,ALERT,211.25,297.87,59.965,1452291303,"274151322000087","219011344069620",24.29,9.70,0,295.16,300.87,0.0,0.0,0.000,558351.1,558351.1,4648,0,0,0,L,1151911521,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1452291380,129442.00
01/08/2016 17:30,2,0.000,ALERT,211.70,299.97,59.949,1452292204,"201051344000645","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,313226.0,313226.0,10773,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1452292206,129443.00
01/08/2016 17:30,2,0.000,ALERT,210.35,296.96,59.949,1452292204,"274151322000085","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,585889.5,585889.5,4634,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1452292208,129444.00
01/08/2016 17:30,2,0.000,ALERT,211.93,299.67,59.959,1452292204,"201051344000633","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,305722.1,305722.1,10829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452292209,129445.00
01/08/2016 17:30,2,0.000,ALERT,211.48,299.97,59.938,1452292204,"201051344000469","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,307138.6,307138.6,10798,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452292211,129446.00
01/08/2016 17:30,2,0.000,ALERT,210.35,298.77,60.007,1452292204,"201051344000646","219011344069620",0.00,4.00,0,296.66,303.88,0.0,0.0,0.000,311499.2,311499.2,15455,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1452292213,129447.00
01/08/2016 17:30,2,0.000,ALERT,209.90,296.96,59.949,1452292204,"274151322000052","219011344069620",0.00,7.00,0,294.86,300.57,0.0,0.0,0.000,593695.5,593695.5,4654,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1452292215,129448.00
01/08/2016 17:30,2,0.000,ALERT,210.57,298.47,59.922,1452292204,"201051344000585","219011344069620",0.00,4.50,0,296.96,303.88,0.0,0.0,0.000,316416.3,316416.3,15447,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1452292217,129449.00
01/08/2016 17:30,2,0.000,ALERT,210.35,298.47,59.965,1452292204,"201051344001230","219011344069620",0.00,4.50,0,297.57,304.48,0.0,0.0,0.000,314619.0,314619.0,15502,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1452292219,129450.00
01/08/2016 17:30,2,0.000,ALERT,210.80,299.37,59.986,1452292204,"201051344000582","219011344069620",0.00,3.70,0,298.17,304.78,0.0,0.0,0.000,309577.9,309577.9,15446,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452292221,129451.00
01/08/2016 17:30,2,0.000,ALERT,210.12,298.47,59.975,1452292204,"201051344000955","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,318914.2,318914.2,15426,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1452292222,129452.00
01/08/2016 17:30,2,0.000,ALERT,210.12,296.36,59.959,1452292204,"274151322000094","219011344069620",0.00,7.30,0,294.56,299.07,0.0,0.0,0.000,477708.6,477708.6,4890,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452292224,129453.00
01/08/2016 17:30,2,0.000,ALERT,211.25,300.57,59.928,1452292204,"201051344000579","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,320316.1,320316.1,10808,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1452292226,129454.00
01/08/2016 17:30,2,0.000,ALERT,210.35,298.77,59.970,1452292204,"201051344000890","219011344069620",0.00,5.50,0,297.57,305.38,0.0,0.0,0.000,317047.2,317047.2,15508,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1452292228,129455.00
01/08/2016 17:30,2,0.000,ALERT,210.57,298.17,59.970,1452292204,"201051344000438","219011344069620",0.00,4.00,0,297.26,304.48,0.0,0.0,0.000,318844.1,318844.1,15456,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452292229,129456.00
01/08/2016 17:30,2,0.000,ALERT,210.57,297.57,59.981,1452292204,"201051344000417","219011344069620",0.00,4.50,0,296.66,303.58,0.0,0.0,0.000,312902.6,312902.6,15521,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1452292231,129457.00
01/08/2016 17:30,2,0.000,ALERT,210.35,297.57,59.981,1452292204,"274151322000083","219011344069620",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,588007.4,588007.4,4683,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1452292233,129458.00
01/08/2016 17:30,2,0.000,ALERT,210.80,296.96,60.012,1452292204,"274151322000076","219011344069620",0.00,7.30,0,295.16,299.97,0.0,0.0,0.000,624634.6,624634.6,4662,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452292235,129459.00
01/08/2016 17:30,2,0.000,ALERT,211.25,300.87,59.981,1452292204,"201051344000868","219011344069620",0.00,3.30,0,299.07,303.58,0.0,0.0,0.000,304657.3,304657.3,10769,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1452292237,129460.00
01/08/2016 17:30,2,0.000,ALERT,210.12,297.87,59.970,1452292204,"274151322000095","219011344069620",0.00,7.00,0,296.36,300.87,0.0,0.0,0.000,617311.6,617311.6,4692,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1452292239,129461.00
01/08/2016 17:30,2,0.000,ALERT,211.03,299.97,59.970,1452292204,"201051344000988","219011344069620",0.00,4.00,0,295.76,302.37,0.0,0.0,0.000,304653.9,304653.9,10804,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1452292241,129462.00
01/08/2016 17:30,2,0.000,ALERT,210.12,297.87,59.986,1452292204,"201051344001025","219011344069620",0.00,3.70,0,296.66,304.48,0.0,0.0,0.000,317008.8,317008.8,15432,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1452292243,129463.00
01/08/2016 17:30,2,0.000,ALERT,211.03,299.97,59.970,1452292204,"201051344000458","219011344069620",0.00,5.00,0,298.17,303.58,0.0,0.0,0.000,314705.9,314705.9,10818,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1452292244,129464.00
01/08/2016 17:30,2,0.000,ALERT,211.93,299.97,59.975,1452292204,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,312019.8,312019.8,10800,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1452292246,129465.00
01/08/2016 17:30,2,0.000,ALERT,210.80,298.47,59.981,1452292204,"201051344000685","219011344069620",0.00,4.50,0,297.26,304.18,0.0,0.0,0.000,318263.7,318263.7,15486,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1452292248,129466.00
01/08/2016 17:30,2,0.000,ALERT,210.57,297.87,59.954,1452292204,"201051344000917","219011344069620",0.00,5.00,0,296.06,302.98,0.0,0.0,0.000,315992.3,315992.3,15487,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1452292250,129467.00
01/08/2016 17:30,2,0.000,ALERT,210.80,298.77,59.938,1452292204,"201051344001145","219011344069620",0.00,4.00,0,297.57,305.08,0.0,0.0,0.000,319213.9,319213.9,15491,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1452292252,129468.00
01/08/2016 17:30,2,0.000,ALERT,210.57,297.87,59.981,1452292204,"201051344000651","219011344069620",0.00,3.30,0,296.66,303.58,0.0,0.0,0.000,313360.4,313360.4,15462,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452292253,129469.00
01/08/2016 17:30,2,0.000,ALERT,209.90,297.57,59.986,1452292204,"274151322000088","219011344069620",0.00,8.50,0,295.16,299.67,0.0,0.0,0.000,570886.6,570886.6,4610,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452292255,129470.00
01/08/2016 17:30,2,0.000,ALERT,211.03,296.66,59.970,1452292204,"274151322000068","219011344069620",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,477993.9,477993.9,4882,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452292257,129471.00
01/08/2016 17:30,2,0.000,ALERT,209.90,298.17,59.991,1452292204,"201051344001135","219011344069620",0.00,4.00,0,297.26,304.48,0.0,0.0,0.000,309857.7,309857.7,15441,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1452292259,129472.00
01/08/2016 17:30,2,0.000,ALERT,210.80,300.27,59.986,1452292204,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,315737.7,315737.7,10819,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452292260,129473.00
01/08/2016 17:30,2,0.000,ALERT,210.35,298.17,59.991,1452292204,"201051344001203","219011344069620",0.00,4.00,0,296.96,305.38,0.0,0.0,0.000,316317.6,316317.6,15458,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452292262,129474.00
01/08/2016 17:30,2,0.000,ALERT,209.90,296.96,60.007,1452292204,"274151322000054","219011344069620",0.00,7.70,0,295.46,300.57,0.0,0.0,0.000,583238.2,583238.2,4619,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1452292264,129475.00
01/08/2016 17:30,2,0.000,ALERT,211.48,299.37,59.991,1452292204,"201051344000867","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,304994.1,304994.1,10800,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1452292266,129476.00
01/08/2016 17:30,2,0.000,ALERT,210.35,298.17,59.991,1452292204,"201051344001093","219011344069620",0.00,5.00,0,296.96,303.58,0.0,0.0,0.000,314744.0,314744.0,15464,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1452292268,129477.00
01/08/2016 17:30,2,0.000,ALERT,211.03,299.67,60.028,1452292204,"201051344000900","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,318352.5,318352.5,10764,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1452292269,129478.00
01/08/2016 17:30,2,0.000,ALERT,211.48,299.37,59.949,1452292204,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,311940.3,311940.3,10795,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1452292271,129479.00
01/08/2016 17:30,2,0.000,ALERT,211.25,300.57,59.991,1452292204,"201051344000569","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,319905.5,319905.5,10755,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1452292273,129480.00
01/08/2016 17:30,2,0.000,ALERT,211.03,299.97,59.975,1452292204,"201051344000983","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,314849.4,314849.4,10786,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1452292275,129481.00
01/08/2016 17:30,2,0.000,ALERT,211.48,299.97,59.981,1452292204,"201051344001158","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,309904.2,309904.2,10829,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1452292277,129482.00
01/08/2016 17:30,2,0.000,ALERT,211.70,300.27,59.981,1452292204,"201051344000576","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,312927.5,312927.5,10763,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1452292279,129483.00
01/08/2016 17:30,2,0.000,ALERT,210.35,296.36,59.996,1452292204,"274151322000087","219011344069620",0.00,8.50,0,294.26,299.67,0.0,0.0,0.000,558351.1,558351.1,4650,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452292281,129484.00
01/08/2016 17:45,2,0.000,ALERT,212.61,301.17,59.965,1452293103,"201051344000645","219011344069620",0.00,3.70,0,297.87,302.98,0.0,0.0,0.000,313226.0,313226.0,10775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293105,129485.00
01/08/2016 17:45,2,0.000,ALERT,211.25,298.77,59.938,1452293103,"274151322000085","219011344069620",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,585889.5,585889.5,4636,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293107,129486.00
01/08/2016 17:45,2,0.000,ALERT,212.61,300.57,59.970,1452293103,"201051344000633","219011344069620",0.00,3.70,0,296.36,302.68,0.0,0.0,0.000,305722.1,305722.1,10831,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293109,129487.00
01/08/2016 17:45,2,0.000,ALERT,211.93,300.87,59.970,1452293103,"201051344000469","219011344069620",0.00,2.50,0,297.26,302.68,0.0,0.0,0.000,307138.6,307138.6,10800,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293111,129488.00
01/08/2016 17:45,2,0.000,ALERT,210.35,298.17,59.965,1452293103,"201051344000646","219011344069620",0.00,3.70,0,295.76,300.27,0.0,0.0,0.000,311499.2,311499.2,15457,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293112,129489.00
01/08/2016 17:45,2,0.000,ALERT,211.03,299.07,59.970,1452293103,"274151322000052","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,593695.5,593695.5,4656,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293114,129490.00
01/08/2016 17:45,2,0.000,ALERT,211.03,298.77,59.970,1452293103,"201051344000585","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,316416.3,316416.3,15449,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293116,129491.00
01/08/2016 17:45,2,0.000,ALERT,210.57,298.47,59.944,1452293103,"201051344001230","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,314619.0,314619.0,15504,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293118,129492.00
01/08/2016 17:45,2,0.000,ALERT,211.48,299.37,60.012,1452293103,"201051344000582","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,309577.9,309577.9,15448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293120,129493.00
01/08/2016 17:45,2,0.000,ALERT,210.35,298.47,59.970,1452293103,"201051344000955","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,318914.2,318914.2,15428,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293121,129494.00
01/08/2016 17:45,2,0.000,ALERT,211.25,298.47,59.965,1452293103,"274151322000094","219011344069620",0.00,6.30,0,294.86,299.67,0.0,0.0,0.000,477708.6,477708.6,4892,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293123,129495.00
01/08/2016 17:45,2,0.000,ALERT,211.93,301.47,59.975,1452293103,"201051344000579","219011344069620",0.00,4.00,0,298.47,303.88,0.0,0.0,0.000,320316.1,320316.1,10810,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293125,129496.00
01/08/2016 17:45,2,0.000,ALERT,210.57,298.77,59.970,1452293103,"201051344000890","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,317047.2,317047.2,15510,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293127,129497.00
01/08/2016 17:45,2,0.000,ALERT,210.80,298.47,60.007,1452293103,"201051344000438","219011344069620",0.00,3.70,0,296.36,300.87,0.0,0.0,0.000,318844.1,318844.1,15458,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293129,129498.00
01/08/2016 17:45,2,0.000,ALERT,211.03,297.87,59.970,1452293103,"201051344000417","219011344069620",0.00,4.00,0,295.76,299.97,0.0,0.0,0.000,312902.6,312902.6,15523,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293130,129499.00
01/08/2016 17:45,2,0.000,ALERT,211.25,299.07,59.922,1452293103,"274151322000083","219011344069620",0.00,6.30,0,295.76,300.87,0.0,0.0,0.000,588007.4,588007.4,4685,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293132,129500.00
01/08/2016 17:45,2,0.000,ALERT,211.93,298.47,59.959,1452293103,"274151322000076","219011344069620",0.00,6.70,0,295.46,300.87,0.0,0.0,0.000,624634.6,624634.6,4664,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293134,129501.00
01/08/2016 17:45,2,0.000,ALERT,212.16,301.47,59.970,1452293103,"201051344000868","219011344069620",0.00,3.00,0,298.77,303.88,0.0,0.0,0.000,304657.3,304657.3,10771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293136,129502.00
01/08/2016 17:45,2,0.000,ALERT,211.25,299.67,59.970,1452293103,"274151322000095","219011344069620",0.00,6.00,0,296.66,301.17,0.0,0.0,0.000,617311.6,617311.6,4694,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293138,129503.00
01/08/2016 17:45,2,0.000,ALERT,211.70,300.57,59.959,1452293103,"201051344000988","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,304653.9,304653.9,10806,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293139,129504.00
01/08/2016 17:45,2,0.000,ALERT,210.57,297.26,59.949,1452293103,"201051344001025","219011344069620",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,317008.8,317008.8,15434,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293141,129505.00
01/08/2016 17:45,2,0.000,ALERT,211.70,301.47,59.965,1452293103,"201051344000458","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,314705.9,314705.9,10820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293143,129506.00
01/08/2016 17:45,2,0.000,ALERT,212.61,301.47,59.965,1452293103,"201051344000853","219011344069620",0.00,3.30,0,297.87,303.28,0.0,0.0,0.000,312019.8,312019.8,10802,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293145,129507.00
01/08/2016 17:45,2,0.000,ALERT,211.03,298.17,59.965,1452293103,"201051344000685","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,318263.7,318263.7,15488,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293147,129508.00
01/08/2016 17:45,2,0.000,ALERT,210.80,297.57,59.970,1452293103,"201051344000917","219011344069620",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,315992.3,315992.3,15489,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293149,129509.00
01/08/2016 17:45,2,0.000,ALERT,211.03,298.47,59.965,1452293103,"201051344001145","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,319213.9,319213.9,15493,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293150,129510.00
01/08/2016 17:45,2,0.000,ALERT,210.80,297.87,59.959,1452293103,"201051344000651","219011344069620",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,313360.4,313360.4,15464,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293152,129511.00
01/08/2016 17:45,2,0.000,ALERT,210.80,298.77,59.954,1452293103,"274151322000088","219011344069620",0.00,7.30,0,295.76,300.27,0.0,0.0,0.000,570886.6,570886.6,4612,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293154,129512.00
01/08/2016 17:45,2,0.000,ALERT,211.93,297.87,59.991,1452293103,"274151322000068","219011344069620",0.00,7.30,0,295.16,299.67,0.0,0.0,0.000,477993.9,477993.9,4884,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293156,129513.00
01/08/2016 17:45,2,0.000,ALERT,210.35,298.17,59.959,1452293103,"201051344001135","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,309857.7,309857.7,15443,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293157,129514.00
01/08/2016 17:45,2,0.000,ALERT,211.70,301.77,59.959,1452293103,"201051344000594","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,315737.7,315737.7,10821,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293159,129515.00
01/08/2016 17:45,2,0.000,ALERT,211.03,298.17,59.954,1452293103,"201051344001203","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,316317.6,316317.6,15460,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293161,129516.00
01/08/2016 17:45,2,0.000,ALERT,211.25,299.07,59.965,1452293103,"274151322000054","219011344069620",0.00,7.00,0,295.76,300.87,0.0,0.0,0.000,583238.2,583238.2,4621,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293163,129517.00
01/08/2016 17:45,2,0.000,ALERT,212.38,300.87,59.970,1452293103,"201051344000867","219011344069620",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,304994.1,304994.1,10802,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293165,129518.00
01/08/2016 17:45,2,0.000,ALERT,210.57,298.17,59.938,1452293103,"201051344001093","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,314744.0,314744.0,15466,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293166,129519.00
01/08/2016 17:45,2,0.000,ALERT,211.93,301.17,59.959,1452293103,"201051344000900","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,318352.5,318352.5,10766,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293168,129520.00
01/08/2016 17:45,2,0.000,ALERT,211.93,300.57,59.986,1452293103,"201051344000648","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,311940.3,311940.3,10797,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293170,129521.00
01/08/2016 17:45,2,0.000,ALERT,211.93,301.77,59.944,1452293103,"201051344000569","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,319905.5,319905.5,10757,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293172,129522.00
01/08/2016 17:45,2,0.000,ALERT,211.93,301.47,59.975,1452293103,"201051344000983","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,314849.4,314849.4,10788,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293173,129523.00
01/08/2016 17:45,2,0.000,ALERT,211.93,301.17,59.986,1452293103,"201051344001158","219011344069620",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,309904.2,309904.2,10831,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293175,129524.00
01/08/2016 17:45,2,0.000,ALERT,212.38,302.07,59.975,1452293103,"201051344000576","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,312927.5,312927.5,10765,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452293177,129525.00
01/08/2016 17:45,2,0.000,ALERT,211.03,296.96,59.970,1452293103,"274151322000087","219011344069620",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,558351.1,558351.1,4652,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452293179,129526.00
01/08/2016 18:00,2,0.000,ALERT,212.83,301.77,59.975,1452294003,"201051344000645","219011344069620",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,313226.0,313226.0,10777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294005,129527.00
01/08/2016 18:00,2,0.000,ALERT,211.70,298.77,60.007,1452294003,"274151322000085","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,585889.5,585889.5,4638,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294007,129528.00
01/08/2016 18:00,2,0.000,ALERT,212.83,301.47,59.986,1452294003,"201051344000633","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,305722.1,305722.1,10833,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294008,129529.00
01/08/2016 18:00,2,0.000,ALERT,212.38,301.77,60.023,1452294003,"201051344000469","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,307138.6,307138.6,10802,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294010,129530.00
01/08/2016 18:00,2,0.000,ALERT,210.80,299.07,60.012,1452294003,"201051344000646","219011344069620",0.00,3.30,0,295.16,302.07,0.0,0.0,0.000,311499.2,311499.2,15459,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294012,129531.00
01/08/2016 18:00,2,0.000,ALERT,211.25,298.47,59.986,1452294003,"274151322000052","219011344069620",0.00,6.00,0,295.16,300.87,0.0,0.0,0.000,593695.5,593695.5,4658,0,0,0,L,1151911521,0,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294014,129532.00
01/08/2016 18:00,2,0.000,ALERT,211.25,299.37,59.991,1452294003,"201051344000585","219011344069620",0.00,4.00,0,295.16,304.18,0.0,0.0,0.000,316416.3,316416.3,15451,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294016,129533.00
01/08/2016 18:00,2,0.000,ALERT,211.25,299.67,59.986,1452294003,"201051344001230","219011344069620",0.00,3.70,0,296.06,304.78,0.0,0.0,0.000,314619.0,314619.0,15506,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294017,129534.00
01/08/2016 18:00,2,0.000,ALERT,211.48,299.97,59.991,1452294003,"201051344000582","219011344069620",0.00,3.00,0,296.66,304.78,0.0,0.0,0.000,309577.9,309577.9,15450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294019,129535.00
01/08/2016 18:00,2,0.000,ALERT,210.80,299.37,60.023,1452294003,"201051344000955","219011344069620",0.00,3.70,0,295.76,304.48,0.0,0.0,0.000,318914.2,318914.2,15430,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294021,129536.00
01/08/2016 18:00,2,0.000,ALERT,211.70,298.47,59.986,1452294003,"274151322000094","219011344069620",0.00,6.00,0,295.16,299.67,0.0,0.0,0.000,477708.6,477708.6,4894,0,0,0,L,1151911521,0,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294023,129537.00
01/08/2016 18:00,2,0.000,ALERT,212.38,302.07,60.023,1452294003,"201051344000579","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,320316.1,320316.1,10812,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294025,129538.00
01/08/2016 18:00,2,0.000,ALERT,211.03,299.97,60.002,1452294003,"201051344000890","219011344069620",0.00,4.00,0,296.36,305.68,0.0,0.0,0.000,317047.2,317047.2,15512,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294027,129539.00
01/08/2016 18:00,2,0.000,ALERT,211.25,299.37,59.986,1452294003,"201051344000438","219011344069620",0.00,3.30,0,295.76,304.78,0.0,0.0,0.000,318844.1,318844.1,15460,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294029,129540.00
01/08/2016 18:00,2,0.000,ALERT,211.25,298.77,59.996,1452294003,"201051344000417","219011344069620",0.00,3.70,0,295.16,303.88,0.0,0.0,0.000,312902.6,312902.6,15525,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294030,129541.00
01/08/2016 18:00,2,0.000,ALERT,211.70,299.37,60.018,1452294003,"274151322000083","219011344069620",0.00,5.50,0,295.76,300.87,0.0,0.0,0.000,588007.4,588007.4,4687,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294032,129542.00
01/08/2016 18:00,2,0.000,ALERT,212.16,298.77,59.986,1452294003,"274151322000076","219011344069620",0.00,6.00,0,295.46,300.87,0.0,0.0,0.000,624634.6,624634.6,4666,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294034,129543.00
01/08/2016 18:00,2,0.000,ALERT,212.61,302.68,60.002,1452294003,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,304657.3,304657.3,10773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294036,129544.00
01/08/2016 18:00,2,0.000,ALERT,211.70,299.97,60.012,1452294003,"274151322000095","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,617311.6,617311.6,4696,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294038,129545.00
01/08/2016 18:00,2,0.000,ALERT,212.16,301.47,59.996,1452294003,"201051344000988","219011344069620",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,304653.9,304653.9,10808,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294039,129546.00
01/08/2016 18:00,2,0.000,ALERT,211.25,299.07,60.007,1452294003,"201051344001025","219011344069620",0.00,3.00,0,294.86,304.48,0.0,0.0,0.000,317008.8,317008.8,15436,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294041,129547.00
01/08/2016 18:00,2,0.000,ALERT,212.16,301.77,59.986,1452294003,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,314705.9,314705.9,10822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294043,129548.00
01/08/2016 18:00,2,0.000,ALERT,212.83,301.47,59.991,1452294003,"201051344000853","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,312019.8,312019.8,10804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294045,129549.00
