ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 18:00,2,0.000,ALERT,211.48,299.37,59.981,1452294003,"201051344000685","219011344069620",0.00,3.70,0,295.46,304.48,0.0,0.0,0.000,318263.7,318263.7,15490,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294047,129550.00
01/08/2016 18:00,2,0.000,ALERT,211.25,298.77,59.959,1452294003,"201051344000917","219011344069620",0.00,4.50,0,294.56,303.28,0.0,0.0,0.000,315992.3,315992.3,15491,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294048,129551.00
01/08/2016 18:00,2,0.000,ALERT,211.48,299.37,59.949,1452294003,"201051344001145","219011344069620",0.00,3.30,0,295.76,305.38,0.0,0.0,0.000,319213.9,319213.9,15495,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294050,129552.00
01/08/2016 18:00,2,0.000,ALERT,211.25,298.77,59.981,1452294003,"201051344000651","219011344069620",0.00,2.50,0,295.16,303.88,0.0,0.0,0.000,313360.4,313360.4,15466,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294052,129553.00
01/08/2016 18:00,2,0.000,ALERT,211.03,298.47,59.938,1452294003,"274151322000088","219011344069620",0.00,7.00,0,295.46,300.27,0.0,0.0,0.000,570886.6,570886.6,4614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294054,129554.00
01/08/2016 18:00,2,0.000,ALERT,212.16,298.17,59.975,1452294003,"274151322000068","219011344069620",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,477993.9,477993.9,4886,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294056,129555.00
01/08/2016 18:00,2,0.000,ALERT,211.03,299.37,59.996,1452294003,"201051344001135","219011344069620",0.00,3.30,0,295.76,304.48,0.0,0.0,0.000,309857.7,309857.7,15445,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294058,129556.00
01/08/2016 18:00,2,0.000,ALERT,211.93,301.77,59.981,1452294003,"201051344000594","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,315737.7,315737.7,10823,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294060,129557.00
01/08/2016 18:00,2,0.000,ALERT,211.25,299.37,59.970,1452294003,"201051344001203","219011344069620",0.00,3.30,0,295.46,305.68,0.0,0.0,0.000,316317.6,316317.6,15462,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294061,129558.00
01/08/2016 18:00,2,0.000,ALERT,211.48,299.07,59.986,1452294003,"274151322000054","219011344069620",0.00,6.30,0,295.46,300.87,0.0,0.0,0.000,583238.2,583238.2,4623,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294063,129559.00
01/08/2016 18:00,2,0.000,ALERT,212.61,301.17,59.981,1452294003,"201051344000867","219011344069620",0.00,3.70,0,297.87,303.58,0.0,0.0,0.000,304994.1,304994.1,10804,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294065,129560.00
01/08/2016 18:00,2,0.000,ALERT,211.03,299.07,59.928,1452294003,"201051344001093","219011344069620",0.00,4.00,0,295.46,303.88,0.0,0.0,0.000,314744.0,314744.0,15468,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294067,129561.00
01/08/2016 18:00,2,0.000,ALERT,211.93,301.17,59.975,1452294003,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.98,0.0,0.0,0.000,318352.5,318352.5,10768,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294069,129562.00
01/08/2016 18:00,2,0.000,ALERT,212.61,300.57,59.959,1452294003,"201051344000648","219011344069620",0.00,2.50,0,297.87,303.28,0.0,0.0,0.000,311940.3,311940.3,10799,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294070,129563.00
01/08/2016 18:00,2,0.000,ALERT,212.16,301.77,59.991,1452294003,"201051344000569","219011344069620",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,319905.5,319905.5,10759,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294072,129564.00
01/08/2016 18:00,2,0.000,ALERT,212.16,301.47,59.928,1452294003,"201051344000983","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,314849.4,314849.4,10790,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294074,129565.00
01/08/2016 18:00,2,0.000,ALERT,212.38,301.47,59.970,1452294003,"201051344001158","219011344069620",0.00,3.00,0,297.87,302.98,0.0,0.0,0.000,309904.2,309904.2,10833,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294076,129566.00
01/08/2016 18:00,2,0.000,ALERT,212.61,301.77,60.002,1452294003,"201051344000576","219011344069620",0.00,3.00,0,298.47,303.58,0.0,0.0,0.000,312927.5,312927.5,10767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294078,129567.00
01/08/2016 18:00,2,0.000,ALERT,211.48,297.87,59.970,1452294003,"274151322000087","219011344069620",0.00,7.00,0,294.26,299.97,0.0,0.0,0.000,558351.1,558351.1,4654,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294079,129568.00
01/08/2016 18:15,2,0.000,ALERT,213.06,301.47,59.912,1452294903,"201051344000645","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,313226.0,313226.0,10779,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294905,129569.00
01/08/2016 18:15,2,0.000,ALERT,211.93,298.77,59.959,1452294903,"274151322000085","219011344069620",0.00,5.50,0,296.96,300.57,0.0,0.0,0.000,585889.5,585889.5,4640,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294907,129570.00
01/08/2016 18:15,2,0.000,ALERT,213.06,301.17,59.959,1452294903,"201051344000633","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,305722.1,305722.1,10835,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294909,129571.00
01/08/2016 18:15,2,0.000,ALERT,212.61,301.47,59.954,1452294903,"201051344000469","219011344069620",0.00,2.00,0,298.47,302.98,0.0,0.0,0.000,307138.6,307138.6,10804,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294910,129572.00
01/08/2016 18:15,2,0.000,ALERT,211.03,298.77,59.996,1452294903,"201051344000646","219011344069620",0.00,3.30,0,296.66,303.88,0.0,0.0,0.000,311499.2,311499.2,15461,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294912,129573.00
01/08/2016 18:15,2,0.000,ALERT,211.48,299.07,59.954,1452294903,"274151322000052","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,593695.5,593695.5,4660,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294914,129574.00
01/08/2016 18:15,2,0.000,ALERT,211.48,299.37,59.959,1452294903,"201051344000585","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,316416.3,316416.3,15453,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294916,129575.00
01/08/2016 18:15,2,0.000,ALERT,211.25,299.67,59.965,1452294903,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,314619.0,314619.0,15508,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294917,129576.00
01/08/2016 18:15,2,0.000,ALERT,211.93,300.27,59.959,1452294903,"201051344000582","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,309577.9,309577.9,15452,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294919,129577.00
01/08/2016 18:15,2,0.000,ALERT,210.80,299.07,59.949,1452294903,"201051344000955","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,318914.2,318914.2,15432,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294921,129578.00
01/08/2016 18:15,2,0.000,ALERT,211.70,297.87,59.965,1452294903,"274151322000094","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,477708.6,477708.6,4896,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294923,129579.00
01/08/2016 18:15,2,0.000,ALERT,212.61,302.07,59.970,1452294903,"201051344000579","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,320316.1,320316.1,10814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294925,129580.00
01/08/2016 18:15,2,0.000,ALERT,211.03,299.67,59.970,1452294903,"201051344000890","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,317047.2,317047.2,15514,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294926,129581.00
01/08/2016 18:15,2,0.000,ALERT,211.25,299.07,59.965,1452294903,"201051344000438","219011344069620",0.00,3.30,0,297.57,301.17,0.0,0.0,0.000,318844.1,318844.1,15462,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294928,129582.00
01/08/2016 18:15,2,0.000,ALERT,211.70,298.77,59.938,1452294903,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,312902.6,312902.6,15527,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294930,129583.00
01/08/2016 18:15,2,0.000,ALERT,211.70,298.47,59.986,1452294903,"274151322000083","219011344069620",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,588007.4,588007.4,4689,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294932,129584.00
01/08/2016 18:15,2,0.000,ALERT,212.16,298.77,59.975,1452294903,"274151322000076","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,624634.6,624634.6,4668,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294934,129585.00
01/08/2016 18:15,2,0.000,ALERT,212.61,302.37,59.938,1452294903,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,304657.3,304657.3,10775,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294936,129586.00
01/08/2016 18:15,2,0.000,ALERT,211.70,299.37,59.965,1452294903,"274151322000095","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,617311.6,617311.6,4698,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294938,129587.00
01/08/2016 18:15,2,0.000,ALERT,212.38,301.47,59.933,1452294903,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,304653.9,304653.9,10810,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294939,129588.00
01/08/2016 18:15,2,0.000,ALERT,211.25,298.47,59.970,1452294903,"201051344001025","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,317008.8,317008.8,15438,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294941,129589.00
01/08/2016 18:15,2,0.000,ALERT,212.38,301.47,59.975,1452294903,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,314705.9,314705.9,10824,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294943,129590.00
01/08/2016 18:15,2,0.000,ALERT,213.06,301.17,59.981,1452294903,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,312019.8,312019.8,10806,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294945,129591.00
01/08/2016 18:15,2,0.000,ALERT,211.70,299.37,59.965,1452294903,"201051344000685","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,318263.7,318263.7,15492,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294947,129592.00
01/08/2016 18:15,2,0.000,ALERT,211.48,298.77,59.986,1452294903,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,315992.3,315992.3,15493,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294948,129593.00
01/08/2016 18:15,2,0.000,ALERT,211.70,299.67,59.981,1452294903,"201051344001145","219011344069620",0.00,3.30,0,297.87,301.47,0.0,0.0,0.000,319213.9,319213.9,15497,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294950,129594.00
01/08/2016 18:15,2,0.000,ALERT,211.25,298.47,59.981,1452294903,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.27,0.0,0.0,0.000,313360.4,313360.4,15468,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294952,129595.00
01/08/2016 18:15,2,0.000,ALERT,211.48,298.77,59.975,1452294903,"274151322000088","219011344069620",0.00,6.70,0,296.66,300.57,0.0,0.0,0.000,570886.6,570886.6,4616,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294954,129596.00
01/08/2016 18:15,2,0.000,ALERT,212.38,297.87,59.970,1452294903,"274151322000068","219011344069620",0.00,6.30,0,296.36,299.67,0.0,0.0,0.000,477993.9,477993.9,4888,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294956,129597.00
01/08/2016 18:15,2,0.000,ALERT,211.03,299.37,59.981,1452294903,"201051344001135","219011344069620",0.00,3.30,0,296.36,301.47,0.0,0.0,0.000,309857.7,309857.7,15447,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294957,129598.00
01/08/2016 18:15,2,0.000,ALERT,212.16,301.77,60.023,1452294903,"201051344000594","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,315737.7,315737.7,10825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294959,129599.00
01/08/2016 18:15,2,0.000,ALERT,211.48,299.07,59.975,1452294903,"201051344001203","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,316317.6,316317.6,15464,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294961,129600.00
01/08/2016 18:15,2,0.000,ALERT,211.48,298.77,59.986,1452294903,"274151322000054","219011344069620",0.00,6.00,0,296.96,300.87,0.0,0.0,0.000,583238.2,583238.2,4625,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294963,129601.00
01/08/2016 18:15,2,0.000,ALERT,212.83,301.17,59.981,1452294903,"201051344000867","219011344069620",0.00,3.70,0,298.17,303.58,0.0,0.0,0.000,304994.1,304994.1,10806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294965,129602.00
01/08/2016 18:15,2,0.000,ALERT,211.25,299.07,59.975,1452294903,"201051344001093","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,314744.0,314744.0,15470,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294966,129603.00
01/08/2016 18:15,2,0.000,ALERT,212.16,301.17,59.981,1452294903,"201051344000900","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,318352.5,318352.5,10770,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294968,129604.00
01/08/2016 18:15,2,0.000,ALERT,212.83,300.87,59.986,1452294903,"201051344000648","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,311940.3,311940.3,10801,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294970,129605.00
01/08/2016 18:15,2,0.000,ALERT,212.38,301.77,59.981,1452294903,"201051344000569","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,319905.5,319905.5,10761,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452294972,129606.00
01/08/2016 18:15,2,0.000,ALERT,212.61,301.77,59.986,1452294903,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314849.4,314849.4,10792,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294974,129607.00
01/08/2016 18:15,2,0.000,ALERT,212.61,301.47,59.991,1452294903,"201051344001158","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,309904.2,309904.2,10835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294976,129608.00
01/08/2016 18:15,2,0.000,ALERT,213.06,302.07,59.981,1452294903,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,312927.5,312927.5,10769,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294977,129609.00
01/08/2016 18:15,2,0.000,ALERT,211.70,298.17,59.959,1452294903,"274151322000087","219011344069620",0.00,6.70,0,295.76,299.97,0.0,0.0,0.000,558351.1,558351.1,4656,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452294979,129610.00
01/08/2016 18:30,2,0.000,ALERT,212.83,301.47,59.970,1452295803,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,313226.0,313226.0,10781,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295805,129611.00
01/08/2016 18:30,2,0.000,ALERT,211.48,297.57,59.986,1452295803,"274151322000085","219011344069620",0.00,5.50,0,296.36,300.27,0.0,0.0,0.000,585889.5,585889.5,4642,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295807,129612.00
01/08/2016 18:30,2,0.000,ALERT,213.06,301.17,59.970,1452295803,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,305722.1,305722.1,10837,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295808,129613.00
01/08/2016 18:30,2,0.000,ALERT,212.61,301.47,59.965,1452295803,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,307138.6,307138.6,10806,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295810,129614.00
01/08/2016 18:30,2,0.000,ALERT,211.25,299.37,59.975,1452295803,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,311499.2,311499.2,15463,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295812,129615.00
01/08/2016 18:30,2,0.000,ALERT,210.80,298.77,59.991,1452295803,"274151322000052","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,593695.5,593695.5,4662,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295814,129616.00
01/08/2016 18:30,2,0.000,ALERT,211.48,299.37,59.970,1452295803,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,316416.3,316416.3,15455,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295816,129617.00
01/08/2016 18:30,2,0.000,ALERT,211.48,299.67,59.928,1452295803,"201051344001230","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,314619.0,314619.0,15510,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295818,129618.00
01/08/2016 18:30,2,0.000,ALERT,211.93,299.97,59.975,1452295803,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,309577.9,309577.9,15454,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295819,129619.00
01/08/2016 18:30,2,0.000,ALERT,211.03,299.07,59.970,1452295803,"201051344000955","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,318914.2,318914.2,15434,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295821,129620.00
01/08/2016 18:30,2,0.000,ALERT,211.25,297.57,59.981,1452295803,"274151322000094","219011344069620",0.00,4.50,0,295.76,299.37,0.0,0.0,0.000,477708.6,477708.6,4898,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295823,129621.00
01/08/2016 18:30,2,0.000,ALERT,212.61,302.37,60.023,1452295803,"201051344000579","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,320316.1,320316.1,10816,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295825,129622.00
01/08/2016 18:30,2,0.000,ALERT,211.25,299.67,59.975,1452295803,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,317047.2,317047.2,15516,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295827,129623.00
01/08/2016 18:30,2,0.000,ALERT,211.48,299.37,59.933,1452295803,"201051344000438","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,318844.1,318844.1,15464,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295828,129624.00
01/08/2016 18:30,2,0.000,ALERT,211.48,298.77,59.986,1452295803,"201051344000417","219011344069620",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,312902.6,312902.6,15529,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295830,129625.00
01/08/2016 18:30,2,0.000,ALERT,211.25,298.77,59.965,1452295803,"274151322000083","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,588007.4,588007.4,4691,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295832,129626.00
01/08/2016 18:30,2,0.000,ALERT,211.70,297.87,59.975,1452295803,"274151322000076","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,624634.6,624634.6,4670,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295834,129627.00
01/08/2016 18:30,2,0.000,ALERT,212.61,302.37,59.965,1452295803,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,304657.3,304657.3,10777,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295836,129628.00
01/08/2016 18:30,2,0.000,ALERT,211.25,299.07,59.970,1452295803,"274151322000095","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,617311.6,617311.6,4700,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295838,129629.00
01/08/2016 18:30,2,0.000,ALERT,212.38,301.47,59.965,1452295803,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.28,0.0,0.0,0.000,304653.9,304653.9,10812,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295839,129630.00
01/08/2016 18:30,2,0.000,ALERT,211.03,298.47,59.981,1452295803,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.77,0.0,0.0,0.000,317008.8,317008.8,15440,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295841,129631.00
01/08/2016 18:30,2,0.000,ALERT,212.61,302.07,59.981,1452295803,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,314705.9,314705.9,10826,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295843,129632.00
01/08/2016 18:30,2,0.000,ALERT,213.06,301.77,59.944,1452295803,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,312019.8,312019.8,10808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295845,129633.00
01/08/2016 18:30,2,0.000,ALERT,211.70,299.37,59.970,1452295803,"201051344000685","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,318263.7,318263.7,15494,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295847,129634.00
01/08/2016 18:30,2,0.000,ALERT,211.48,298.47,59.975,1452295803,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,315992.3,315992.3,15495,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295849,129635.00
01/08/2016 18:30,2,0.000,ALERT,211.48,299.07,59.944,1452295803,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,319213.9,319213.9,15499,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295850,129636.00
01/08/2016 18:30,2,0.000,ALERT,211.48,298.47,59.975,1452295803,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,313360.4,313360.4,15470,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452295852,129637.00
01/08/2016 18:30,2,0.000,ALERT,211.03,298.17,59.954,1452295803,"274151322000088","219011344069620",0.00,6.30,0,296.06,299.97,0.0,0.0,0.000,570886.6,570886.6,4618,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295854,129638.00
01/08/2016 18:30,2,0.000,ALERT,212.16,297.87,59.981,1452295803,"274151322000068","219011344069620",0.00,6.00,0,295.76,299.07,0.0,0.0,0.000,477993.9,477993.9,4890,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295856,129639.00
01/08/2016 18:30,2,0.000,ALERT,211.03,299.37,59.981,1452295803,"201051344001135","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,309857.7,309857.7,15449,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295857,129640.00
01/08/2016 18:30,2,0.000,ALERT,212.16,302.37,59.959,1452295803,"201051344000594","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,315737.7,315737.7,10827,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295859,129641.00
01/08/2016 18:30,2,0.000,ALERT,211.48,298.77,59.965,1452295803,"201051344001203","219011344069620",0.00,3.00,0,297.26,302.98,0.0,0.0,0.000,316317.6,316317.6,15466,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295861,129642.00
01/08/2016 18:30,2,0.000,ALERT,211.48,299.07,59.981,1452295803,"274151322000054","219011344069620",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,583238.2,583238.2,4627,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295863,129643.00
01/08/2016 18:30,2,0.000,ALERT,212.61,301.17,60.028,1452295803,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,304994.1,304994.1,10808,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295865,129644.00
01/08/2016 18:30,2,0.000,ALERT,211.25,299.07,59.938,1452295803,"201051344001093","219011344069620",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,314744.0,314744.0,15472,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295866,129645.00
01/08/2016 18:30,2,0.000,ALERT,212.38,301.77,59.986,1452295803,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.58,0.0,0.0,0.000,318352.5,318352.5,10772,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295868,129646.00
01/08/2016 18:30,2,0.000,ALERT,212.61,301.17,59.981,1452295803,"201051344000648","219011344069620",0.00,2.00,0,298.77,303.88,0.0,0.0,0.000,311940.3,311940.3,10803,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295870,129647.00
01/08/2016 18:30,2,0.000,ALERT,212.61,302.37,60.018,1452295803,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,319905.5,319905.5,10763,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295872,129648.00
01/08/2016 18:30,2,0.000,ALERT,212.61,302.07,59.986,1452295803,"201051344000983","219011344069620",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,314849.4,314849.4,10794,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295874,129649.00
01/08/2016 18:30,2,0.000,ALERT,212.61,301.47,59.975,1452295803,"201051344001158","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,309904.2,309904.2,10837,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295875,129650.00
01/08/2016 18:30,2,0.000,ALERT,213.06,302.37,59.975,1452295803,"201051344000576","219011344069620",0.00,3.00,0,299.37,304.18,0.0,0.0,0.000,312927.5,312927.5,10771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295877,129651.00
01/08/2016 18:30,2,0.000,ALERT,211.48,297.57,59.991,1452295803,"274151322000087","219011344069620",0.00,6.30,0,295.16,299.37,0.0,0.0,0.000,558351.1,558351.1,4658,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452295879,129652.00
01/08/2016 18:45,2,0.000,ALERT,212.83,301.17,59.991,1452296703,"201051344000645","219011344069620",0.00,3.30,0,299.67,308.39,0.0,0.0,0.000,313226.0,313226.0,10783,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296705,129653.00
01/08/2016 18:45,2,0.000,ALERT,211.70,298.77,59.970,1452296703,"274151322000085","219011344069620",0.00,5.00,0,296.36,305.38,0.0,0.0,0.000,585889.5,585889.5,4644,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296707,129654.00
01/08/2016 18:45,2,0.000,ALERT,213.06,301.17,59.965,1452296703,"201051344000633","219011344069620",0.00,3.00,0,297.87,308.09,0.0,0.0,0.000,305722.1,305722.1,10839,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296709,129655.00
01/08/2016 18:45,2,0.000,ALERT,212.38,301.47,59.986,1452296703,"201051344000469","219011344069620",0.00,2.00,0,298.77,308.39,0.0,0.0,0.000,307138.6,307138.6,10808,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296711,129656.00
01/08/2016 18:45,2,0.000,ALERT,211.25,299.37,59.965,1452296703,"201051344000646","219011344069620",0.00,3.00,0,296.66,301.47,0.0,0.0,0.000,311499.2,311499.2,15465,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296712,129657.00
01/08/2016 18:45,2,0.000,ALERT,211.25,299.67,59.981,1452296703,"274151322000052","219011344069620",0.00,4.50,0,296.06,305.38,0.0,0.0,0.000,593695.5,593695.5,4664,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296714,129658.00
01/08/2016 18:45,2,0.000,ALERT,211.70,299.97,59.986,1452296703,"201051344000585","219011344069620",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,316416.3,316416.3,15457,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296716,129659.00
01/08/2016 18:45,2,0.000,ALERT,211.48,299.97,59.949,1452296703,"201051344001230","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,314619.0,314619.0,15512,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296718,129660.00
01/08/2016 18:45,2,0.000,ALERT,212.16,300.57,59.981,1452296703,"201051344000582","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,309577.9,309577.9,15456,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296720,129661.00
01/08/2016 18:45,2,0.000,ALERT,211.25,299.97,59.975,1452296703,"201051344000955","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,318914.2,318914.2,15436,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296721,129662.00
01/08/2016 18:45,2,0.000,ALERT,211.70,298.17,60.007,1452296703,"274151322000094","219011344069620",0.00,4.00,0,296.06,304.48,0.0,0.0,0.000,477708.6,477708.6,4900,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296723,129663.00
01/08/2016 18:45,2,0.000,ALERT,212.38,302.37,59.981,1452296703,"201051344000579","219011344069620",0.00,3.30,0,300.27,308.99,0.0,0.0,0.000,320316.1,320316.1,10818,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296725,129664.00
01/08/2016 18:45,2,0.000,ALERT,211.48,299.97,59.970,1452296703,"201051344000890","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,317047.2,317047.2,15518,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296727,129665.00
01/08/2016 18:45,2,0.000,ALERT,211.48,299.37,60.002,1452296703,"201051344000438","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,318844.1,318844.1,15466,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296729,129666.00
01/08/2016 18:45,2,0.000,ALERT,211.70,298.77,59.970,1452296703,"201051344000417","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,312902.6,312902.6,15531,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296730,129667.00
01/08/2016 18:45,2,0.000,ALERT,211.70,299.67,59.970,1452296703,"274151322000083","219011344069620",0.00,4.50,0,296.96,305.68,0.0,0.0,0.000,588007.4,588007.4,4693,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296732,129668.00
01/08/2016 18:45,2,0.000,ALERT,212.16,298.77,59.965,1452296703,"274151322000076","219011344069620",0.00,4.50,0,296.66,305.38,0.0,0.0,0.000,624634.6,624634.6,4672,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296734,129669.00
01/08/2016 18:45,2,0.000,ALERT,212.38,302.37,59.949,1452296703,"201051344000868","219011344069620",0.00,3.00,0,300.27,309.29,0.0,0.0,0.000,304657.3,304657.3,10779,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296736,129670.00
01/08/2016 18:45,2,0.000,ALERT,211.70,300.27,59.975,1452296703,"274151322000095","219011344069620",0.00,3.70,0,297.87,306.28,0.0,0.0,0.000,617311.6,617311.6,4702,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296738,129671.00
01/08/2016 18:45,2,0.000,ALERT,212.16,301.47,59.970,1452296703,"201051344000988","219011344069620",0.00,3.30,0,297.57,308.09,0.0,0.0,0.000,304653.9,304653.9,10814,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296739,129672.00
01/08/2016 18:45,2,0.000,ALERT,211.25,298.77,59.965,1452296703,"201051344001025","219011344069620",0.00,2.50,0,296.66,302.07,0.0,0.0,0.000,317008.8,317008.8,15442,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296741,129673.00
01/08/2016 18:45,2,0.000,ALERT,212.38,301.77,59.975,1452296703,"201051344000458","219011344069620",0.00,4.00,0,300.27,308.69,0.0,0.0,0.000,314705.9,314705.9,10828,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296743,129674.00
01/08/2016 18:45,2,0.000,ALERT,213.06,301.47,59.975,1452296703,"201051344000853","219011344069620",0.00,3.00,0,299.97,308.39,0.0,0.0,0.000,312019.8,312019.8,10810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296745,129675.00
01/08/2016 18:45,2,0.000,ALERT,211.70,299.37,59.965,1452296703,"201051344000685","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,318263.7,318263.7,15496,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296747,129676.00
01/08/2016 18:45,2,0.000,ALERT,211.48,298.77,59.981,1452296703,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,315992.3,315992.3,15497,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296748,129677.00
01/08/2016 18:45,2,0.000,ALERT,211.70,299.97,59.991,1452296703,"201051344001145","219011344069620",0.00,3.00,0,297.57,302.37,0.0,0.0,0.000,319213.9,319213.9,15501,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296750,129678.00
01/08/2016 18:45,2,0.000,ALERT,211.70,299.07,59.965,1452296703,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313360.4,313360.4,15472,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296752,129679.00
01/08/2016 18:45,2,0.000,ALERT,211.48,298.77,59.928,1452296703,"274151322000088","219011344069620",0.00,6.00,0,296.96,304.48,0.0,0.0,0.000,570886.6,570886.6,4620,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296754,129680.00
01/08/2016 18:45,2,0.000,ALERT,212.16,297.87,59.959,1452296703,"274151322000068","219011344069620",0.00,5.50,0,296.36,304.18,0.0,0.0,0.000,477993.9,477993.9,4892,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296756,129681.00
01/08/2016 18:45,2,0.000,ALERT,211.25,299.67,59.954,1452296703,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,309857.7,309857.7,15451,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296757,129682.00
01/08/2016 18:45,2,0.000,ALERT,212.38,302.37,59.933,1452296703,"201051344000594","219011344069620",0.00,3.30,0,299.67,308.69,0.0,0.0,0.000,315737.7,315737.7,10829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296759,129683.00
01/08/2016 18:45,2,0.000,ALERT,211.48,299.07,59.975,1452296703,"201051344001203","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,316317.6,316317.6,15468,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296761,129684.00
01/08/2016 18:45,2,0.000,ALERT,211.48,299.67,59.970,1452296703,"274151322000054","219011344069620",0.00,5.00,0,296.96,305.38,0.0,0.0,0.000,583238.2,583238.2,4629,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296763,129685.00
01/08/2016 18:45,2,0.000,ALERT,212.83,301.17,59.959,1452296703,"201051344000867","219011344069620",0.00,3.70,0,299.37,308.69,0.0,0.0,0.000,304994.1,304994.1,10810,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296765,129686.00
01/08/2016 18:45,2,0.000,ALERT,211.25,299.07,59.986,1452296703,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,314744.0,314744.0,15474,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296766,129687.00
01/08/2016 18:45,2,0.000,ALERT,212.38,302.07,59.970,1452296703,"201051344000900","219011344069620",0.00,3.00,0,299.37,308.39,0.0,0.0,0.000,318352.5,318352.5,10774,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296768,129688.00
01/08/2016 18:45,2,0.000,ALERT,212.61,301.17,59.981,1452296703,"201051344000648","219011344069620",0.00,2.50,0,299.37,307.78,0.0,0.0,0.000,311940.3,311940.3,10805,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296770,129689.00
01/08/2016 18:45,2,0.000,ALERT,212.61,302.37,59.965,1452296703,"201051344000569","219011344069620",0.00,3.00,0,300.57,309.29,0.0,0.0,0.000,319905.5,319905.5,10765,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296772,129690.00
01/08/2016 18:45,2,0.000,ALERT,212.38,301.77,59.970,1452296703,"201051344000983","219011344069620",0.00,3.30,0,300.27,308.99,0.0,0.0,0.000,314849.4,314849.4,10796,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296773,129691.00
01/08/2016 18:45,2,0.000,ALERT,212.61,301.77,59.933,1452296703,"201051344001158","219011344069620",0.00,2.50,0,299.37,308.39,0.0,0.0,0.000,309904.2,309904.2,10839,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296775,129692.00
01/08/2016 18:45,2,0.000,ALERT,213.06,302.07,60.002,1452296703,"201051344000576","219011344069620",0.00,2.50,0,299.97,309.29,0.0,0.0,0.000,312927.5,312927.5,10773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452296777,129693.00
01/08/2016 18:45,2,0.000,ALERT,211.70,298.17,59.959,1452296703,"274151322000087","219011344069620",0.00,6.00,0,295.76,304.18,0.0,0.0,0.000,558351.1,558351.1,4660,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452296779,129694.00
01/08/2016 19:00,2,0.000,ALERT,212.83,301.47,59.986,1452297603,"201051344000645","219011344069620",0.00,3.30,0,287.95,303.88,0.0,0.0,0.000,313226.0,313226.0,10785,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297605,129695.00
