ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 19:00,2,0.000,ALERT,211.93,299.07,59.975,1452297603,"274151322000085","219011344069620",0.00,4.50,0,285.84,300.57,0.0,0.0,0.000,585889.5,585889.5,4646,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297607,129696.00
01/08/2016 19:00,2,0.000,ALERT,213.06,301.47,59.991,1452297603,"201051344000633","219011344069620",0.00,3.00,0,286.14,303.28,0.0,0.0,0.000,305722.1,305722.1,10841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297609,129697.00
01/08/2016 19:00,2,0.000,ALERT,212.61,301.77,59.996,1452297603,"201051344000469","219011344069620",0.00,2.00,0,286.74,303.28,0.0,0.0,0.000,307138.6,307138.6,10810,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297610,129698.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.97,59.996,1452297603,"201051344000646","219011344069620",0.00,3.00,0,285.54,302.68,0.0,0.0,0.000,311499.2,311499.2,15467,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297612,129699.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.67,59.986,1452297603,"274151322000052","219011344069620",0.00,4.00,0,285.54,300.87,0.0,0.0,0.000,593695.5,593695.5,4666,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297614,129700.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.97,59.996,1452297603,"201051344000585","219011344069620",0.00,3.30,0,285.54,302.68,0.0,0.0,0.000,316416.3,316416.3,15459,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297616,129701.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.97,59.949,1452297603,"201051344001230","219011344069620",0.00,3.00,0,286.14,303.28,0.0,0.0,0.000,314619.0,314619.0,15514,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297618,129702.00
01/08/2016 19:00,2,0.000,ALERT,211.93,300.57,59.996,1452297603,"201051344000582","219011344069620",0.00,2.50,0,286.74,303.58,0.0,0.0,0.000,309577.9,309577.9,15458,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297619,129703.00
01/08/2016 19:00,2,0.000,ALERT,211.03,299.97,59.996,1452297603,"201051344000955","219011344069620",0.00,3.30,0,286.14,302.98,0.0,0.0,0.000,318914.2,318914.2,15438,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297621,129704.00
01/08/2016 19:00,2,0.000,ALERT,211.70,298.17,59.949,1452297603,"274151322000094","219011344069620",0.00,4.00,0,285.24,299.97,0.0,0.0,0.000,477708.6,477708.6,4902,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297623,129705.00
01/08/2016 19:00,2,0.000,ALERT,212.61,302.37,60.007,1452297603,"201051344000579","219011344069620",0.00,3.30,0,288.85,304.48,0.0,0.0,0.000,320316.1,320316.1,10820,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297625,129706.00
01/08/2016 19:00,2,0.000,ALERT,211.25,300.27,59.991,1452297603,"201051344000890","219011344069620",0.00,3.70,0,286.74,304.18,0.0,0.0,0.000,317047.2,317047.2,15520,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297627,129707.00
01/08/2016 19:00,2,0.000,ALERT,211.48,299.67,59.991,1452297603,"201051344000438","219011344069620",0.00,3.00,0,286.14,303.58,0.0,0.0,0.000,318844.1,318844.1,15468,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297628,129708.00
01/08/2016 19:00,2,0.000,ALERT,211.48,298.77,59.975,1452297603,"201051344000417","219011344069620",0.00,3.30,0,285.54,302.37,0.0,0.0,0.000,312902.6,312902.6,15533,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297630,129709.00
01/08/2016 19:00,2,0.000,ALERT,211.70,299.67,59.991,1452297603,"274151322000083","219011344069620",0.00,4.00,0,286.14,300.87,0.0,0.0,0.000,588007.4,588007.4,4695,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297632,129710.00
01/08/2016 19:00,2,0.000,ALERT,212.38,299.37,59.981,1452297603,"274151322000076","219011344069620",0.00,4.00,0,285.84,300.87,0.0,0.0,0.000,624634.6,624634.6,4674,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297634,129711.00
01/08/2016 19:00,2,0.000,ALERT,212.38,302.07,60.012,1452297603,"201051344000868","219011344069620",0.00,2.50,0,288.85,304.48,0.0,0.0,0.000,304657.3,304657.3,10781,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297636,129712.00
01/08/2016 19:00,2,0.000,ALERT,211.70,299.97,59.938,1452297603,"274151322000095","219011344069620",0.00,3.70,0,286.74,301.47,0.0,0.0,0.000,617311.6,617311.6,4704,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297638,129713.00
01/08/2016 19:00,2,0.000,ALERT,212.16,301.17,59.991,1452297603,"201051344000988","219011344069620",0.00,3.30,0,285.24,303.28,0.0,0.0,0.000,304653.9,304653.9,10816,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297639,129714.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.07,59.986,1452297603,"201051344001025","219011344069620",0.00,2.50,0,285.54,302.98,0.0,0.0,0.000,317008.8,317008.8,15444,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297641,129715.00
01/08/2016 19:00,2,0.000,ALERT,212.61,302.07,59.981,1452297603,"201051344000458","219011344069620",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,314705.9,314705.9,10830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297643,129716.00
01/08/2016 19:00,2,0.000,ALERT,213.06,301.47,59.986,1452297603,"201051344000853","219011344069620",0.00,3.00,0,287.95,303.88,0.0,0.0,0.000,312019.8,312019.8,10812,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297645,129717.00
01/08/2016 19:00,2,0.000,ALERT,211.70,299.67,59.986,1452297603,"201051344000685","219011344069620",0.00,3.30,0,285.84,302.98,0.0,0.0,0.000,318263.7,318263.7,15498,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297647,129718.00
01/08/2016 19:00,2,0.000,ALERT,211.48,299.37,59.975,1452297603,"201051344000917","219011344069620",0.00,4.00,0,284.94,301.77,0.0,0.0,0.000,315992.3,315992.3,15499,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297648,129719.00
01/08/2016 19:00,2,0.000,ALERT,211.48,299.67,59.959,1452297603,"201051344001145","219011344069620",0.00,3.00,0,286.44,303.88,0.0,0.0,0.000,319213.9,319213.9,15503,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297650,129720.00
01/08/2016 19:00,2,0.000,ALERT,211.48,299.07,59.981,1452297603,"201051344000651","219011344069620",0.00,2.00,0,285.54,302.68,0.0,0.0,0.000,313360.4,313360.4,15474,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297652,129721.00
01/08/2016 19:00,2,0.000,ALERT,211.25,298.77,59.986,1452297603,"274151322000088","219011344069620",0.00,5.50,0,285.54,300.27,0.0,0.0,0.000,570886.6,570886.6,4622,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297654,129722.00
01/08/2016 19:00,2,0.000,ALERT,212.16,298.17,59.981,1452297603,"274151322000068","219011344069620",0.00,5.50,0,284.94,299.67,0.0,0.0,0.000,477993.9,477993.9,4894,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297656,129723.00
01/08/2016 19:00,2,0.000,ALERT,211.03,299.67,60.028,1452297603,"201051344001135","219011344069620",0.00,3.00,0,286.14,303.58,0.0,0.0,0.000,309857.7,309857.7,15453,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297657,129724.00
01/08/2016 19:00,2,0.000,ALERT,212.16,302.37,59.986,1452297603,"201051344000594","219011344069620",0.00,3.00,0,287.65,303.88,0.0,0.0,0.000,315737.7,315737.7,10831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297659,129725.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.37,59.986,1452297603,"201051344001203","219011344069620",0.00,3.00,0,285.84,304.48,0.0,0.0,0.000,316317.6,316317.6,15470,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297661,129726.00
01/08/2016 19:00,2,0.000,ALERT,211.48,298.77,59.970,1452297603,"274151322000054","219011344069620",0.00,5.00,0,285.84,301.17,0.0,0.0,0.000,583238.2,583238.2,4631,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297663,129727.00
01/08/2016 19:00,2,0.000,ALERT,212.83,301.17,59.954,1452297603,"201051344000867","219011344069620",0.00,3.30,0,287.35,303.88,0.0,0.0,0.000,304994.1,304994.1,10812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297665,129728.00
01/08/2016 19:00,2,0.000,ALERT,211.25,299.67,59.996,1452297603,"201051344001093","219011344069620",0.00,3.70,0,285.84,302.37,0.0,0.0,0.000,314744.0,314744.0,15476,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297666,129729.00
01/08/2016 19:00,2,0.000,ALERT,212.38,301.47,59.981,1452297603,"201051344000900","219011344069620",0.00,2.50,0,287.35,303.28,0.0,0.0,0.000,318352.5,318352.5,10776,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297668,129730.00
01/08/2016 19:00,2,0.000,ALERT,212.61,301.17,59.981,1452297603,"201051344000648","219011344069620",0.00,2.00,0,287.35,303.58,0.0,0.0,0.000,311940.3,311940.3,10807,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297670,129731.00
01/08/2016 19:00,2,0.000,ALERT,212.61,302.37,59.975,1452297603,"201051344000569","219011344069620",0.00,3.00,0,288.55,304.78,0.0,0.0,0.000,319905.5,319905.5,10767,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297672,129732.00
01/08/2016 19:00,2,0.000,ALERT,212.61,301.77,59.986,1452297603,"201051344000983","219011344069620",0.00,3.30,0,288.25,304.18,0.0,0.0,0.000,314849.4,314849.4,10798,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452297674,129733.00
01/08/2016 19:00,2,0.000,ALERT,212.38,301.47,59.986,1452297603,"201051344001158","219011344069620",0.00,2.00,0,287.35,303.28,0.0,0.0,0.000,309904.2,309904.2,10841,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297676,129734.00
01/08/2016 19:00,2,0.000,ALERT,213.06,302.37,59.986,1452297603,"201051344000576","219011344069620",0.00,2.50,0,287.95,303.88,0.0,0.0,0.000,312927.5,312927.5,10775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297677,129735.00
01/08/2016 19:00,2,0.000,ALERT,211.70,297.87,60.002,1452297603,"274151322000087","219011344069620",0.00,5.50,0,284.64,299.97,0.0,0.0,0.000,558351.1,558351.1,4662,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452297679,129736.00
01/08/2016 19:15,2,0.000,ALERT,213.29,302.07,59.996,1452298503,"201051344000645","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,313226.0,313226.0,10787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298505,129737.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.07,59.981,1452298503,"274151322000085","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,585889.5,585889.5,4648,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298507,129738.00
01/08/2016 19:15,2,0.000,ALERT,213.29,301.77,59.991,1452298503,"201051344000633","219011344069620",0.00,3.00,0,297.87,303.58,0.0,0.0,0.000,305722.1,305722.1,10843,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298509,129739.00
01/08/2016 19:15,2,0.000,ALERT,213.06,302.37,59.954,1452298503,"201051344000469","219011344069620",0.00,2.00,0,299.07,303.88,0.0,0.0,0.000,307138.6,307138.6,10812,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298511,129740.00
01/08/2016 19:15,2,0.000,ALERT,211.48,299.97,59.991,1452298503,"201051344000646","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,311499.2,311499.2,15469,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298512,129741.00
01/08/2016 19:15,2,0.000,ALERT,211.48,299.37,59.986,1452298503,"274151322000052","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,593695.5,593695.5,4668,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298514,129742.00
01/08/2016 19:15,2,0.000,ALERT,211.93,300.57,59.954,1452298503,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,316416.3,316416.3,15461,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298516,129743.00
01/08/2016 19:15,2,0.000,ALERT,211.70,300.57,59.991,1452298503,"201051344001230","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,314619.0,314619.0,15516,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298518,129744.00
01/08/2016 19:15,2,0.000,ALERT,212.16,301.17,59.991,1452298503,"201051344000582","219011344069620",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,309577.9,309577.9,15460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298520,129745.00
01/08/2016 19:15,2,0.000,ALERT,211.48,300.27,59.986,1452298503,"201051344000955","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,318914.2,318914.2,15440,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298522,129746.00
01/08/2016 19:15,2,0.000,ALERT,211.70,298.77,60.002,1452298503,"274151322000094","219011344069620",0.00,3.70,0,296.06,299.97,0.0,0.0,0.000,477708.6,477708.6,4904,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298524,129747.00
01/08/2016 19:15,2,0.000,ALERT,212.83,302.68,59.991,1452298503,"201051344000579","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,320316.1,320316.1,10822,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298525,129748.00
01/08/2016 19:15,2,0.000,ALERT,211.48,300.27,60.034,1452298503,"201051344000890","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,317047.2,317047.2,15522,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298527,129749.00
01/08/2016 19:15,2,0.000,ALERT,211.70,300.27,59.991,1452298503,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,318844.1,318844.1,15470,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298529,129750.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.67,59.991,1452298503,"201051344000417","219011344069620",0.00,3.30,0,296.96,300.87,0.0,0.0,0.000,312902.6,312902.6,15535,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298531,129751.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.37,59.986,1452298503,"274151322000083","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,588007.4,588007.4,4697,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298533,129752.00
01/08/2016 19:15,2,0.000,ALERT,212.61,299.37,59.991,1452298503,"274151322000076","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,624634.6,624634.6,4676,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298534,129753.00
01/08/2016 19:15,2,0.000,ALERT,212.83,302.98,60.002,1452298503,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,304657.3,304657.3,10783,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298536,129754.00
01/08/2016 19:15,2,0.000,ALERT,211.93,300.57,59.986,1452298503,"274151322000095","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,617311.6,617311.6,4706,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298538,129755.00
01/08/2016 19:15,2,0.000,ALERT,212.61,301.77,60.018,1452298503,"201051344000988","219011344069620",0.00,3.30,0,297.26,303.88,0.0,0.0,0.000,304653.9,304653.9,10818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298540,129756.00
01/08/2016 19:15,2,0.000,ALERT,211.48,299.37,60.034,1452298503,"201051344001025","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,317008.8,317008.8,15446,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298542,129757.00
01/08/2016 19:15,2,0.000,ALERT,212.61,302.07,59.986,1452298503,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,314705.9,314705.9,10832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298543,129758.00
01/08/2016 19:15,2,0.000,ALERT,213.29,302.07,60.002,1452298503,"201051344000853","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,312019.8,312019.8,10814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298545,129759.00
01/08/2016 19:15,2,0.000,ALERT,212.16,300.27,59.991,1452298503,"201051344000685","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,318263.7,318263.7,15500,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298547,129760.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.67,59.991,1452298503,"201051344000917","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,315992.3,315992.3,15501,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298549,129761.00
01/08/2016 19:15,2,0.000,ALERT,211.93,300.57,59.986,1452298503,"201051344001145","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,319213.9,319213.9,15505,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298551,129762.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.97,59.986,1452298503,"201051344000651","219011344069620",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,313360.4,313360.4,15476,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298552,129763.00
01/08/2016 19:15,2,0.000,ALERT,211.48,299.37,59.959,1452298503,"274151322000088","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,570886.6,570886.6,4624,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298554,129764.00
01/08/2016 19:15,2,0.000,ALERT,212.83,299.07,59.996,1452298503,"274151322000068","219011344069620",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,477993.9,477993.9,4896,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298556,129765.00
01/08/2016 19:15,2,0.000,ALERT,211.48,300.27,59.991,1452298503,"201051344001135","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,309857.7,309857.7,15455,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298558,129766.00
01/08/2016 19:15,2,0.000,ALERT,212.38,302.68,59.991,1452298503,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,315737.7,315737.7,10833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298560,129767.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.97,59.986,1452298503,"201051344001203","219011344069620",0.00,2.50,0,297.26,303.28,0.0,0.0,0.000,316317.6,316317.6,15472,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298561,129768.00
01/08/2016 19:15,2,0.000,ALERT,211.93,299.37,59.965,1452298503,"274151322000054","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,583238.2,583238.2,4633,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298563,129769.00
01/08/2016 19:15,2,0.000,ALERT,213.06,301.47,60.018,1452298503,"201051344000867","219011344069620",0.00,3.70,0,299.37,304.48,0.0,0.0,0.000,304994.1,304994.1,10814,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298565,129770.00
01/08/2016 19:15,2,0.000,ALERT,211.48,299.97,59.991,1452298503,"201051344001093","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,314744.0,314744.0,15478,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298567,129771.00
01/08/2016 19:15,2,0.000,ALERT,212.61,302.07,59.981,1452298503,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,318352.5,318352.5,10778,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298569,129772.00
01/08/2016 19:15,2,0.000,ALERT,213.06,301.47,59.986,1452298503,"201051344000648","219011344069620",0.00,2.00,0,299.37,304.18,0.0,0.0,0.000,311940.3,311940.3,10809,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298571,129773.00
01/08/2016 19:15,2,0.000,ALERT,212.83,302.68,59.986,1452298503,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,319905.5,319905.5,10769,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298572,129774.00
01/08/2016 19:15,2,0.000,ALERT,212.61,302.07,59.986,1452298503,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,314849.4,314849.4,10800,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298574,129775.00
01/08/2016 19:15,2,0.000,ALERT,213.06,302.07,59.986,1452298503,"201051344001158","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,309904.2,309904.2,10843,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298576,129776.00
01/08/2016 19:15,2,0.000,ALERT,213.29,302.68,59.991,1452298503,"201051344000576","219011344069620",0.00,2.50,0,299.97,304.18,0.0,0.0,0.000,312927.5,312927.5,10777,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452298578,129777.00
01/08/2016 19:15,2,0.000,ALERT,211.93,298.47,59.933,1452298503,"274151322000087","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,558351.1,558351.1,4664,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452298580,129778.00
01/08/2016 19:30,2,0.000,ALERT,213.29,302.07,59.991,1452299403,"201051344000645","219011344069620",0.00,3.30,0,299.97,304.78,0.0,0.0,0.000,313226.0,313226.0,10789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299405,129779.00
01/08/2016 19:30,2,0.000,ALERT,211.93,299.07,59.975,1452299403,"274151322000085","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,585889.5,585889.5,4650,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299407,129780.00
01/08/2016 19:30,2,0.000,ALERT,213.29,302.07,59.975,1452299403,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,305722.1,305722.1,10845,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299409,129781.00
01/08/2016 19:30,2,0.000,ALERT,212.83,302.37,59.928,1452299403,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,307138.6,307138.6,10814,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299411,129782.00
01/08/2016 19:30,2,0.000,ALERT,211.25,299.67,59.949,1452299403,"201051344000646","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,311499.2,311499.2,15471,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299412,129783.00
01/08/2016 19:30,2,0.000,ALERT,211.48,299.67,59.981,1452299403,"274151322000052","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,593695.5,593695.5,4670,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299414,129784.00
01/08/2016 19:30,2,0.000,ALERT,211.93,300.27,59.981,1452299403,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,316416.3,316416.3,15463,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299416,129785.00
01/08/2016 19:30,2,0.000,ALERT,211.93,300.87,59.965,1452299403,"201051344001230","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,314619.0,314619.0,15518,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299418,129786.00
01/08/2016 19:30,2,0.000,ALERT,212.38,301.17,59.975,1452299403,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,309577.9,309577.9,15462,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299420,129787.00
01/08/2016 19:30,2,0.000,ALERT,211.48,300.27,59.975,1452299403,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,318914.2,318914.2,15442,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299422,129788.00
01/08/2016 19:30,2,0.000,ALERT,211.70,298.47,59.954,1452299403,"274151322000094","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,477708.6,477708.6,4906,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299423,129789.00
01/08/2016 19:30,2,0.000,ALERT,212.83,302.98,60.002,1452299403,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.38,0.0,0.0,0.000,320316.1,320316.1,10824,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299425,129790.00
01/08/2016 19:30,2,0.000,ALERT,211.70,300.27,59.970,1452299403,"201051344000890","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,317047.2,317047.2,15524,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299427,129791.00
01/08/2016 19:30,2,0.000,ALERT,211.70,299.97,60.012,1452299403,"201051344000438","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,318844.1,318844.1,15472,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299429,129792.00
01/08/2016 19:30,2,0.000,ALERT,211.93,299.37,59.970,1452299403,"201051344000417","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,312902.6,312902.6,15537,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299431,129793.00
01/08/2016 19:30,2,0.000,ALERT,211.70,299.67,59.959,1452299403,"274151322000083","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,588007.4,588007.4,4699,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299432,129794.00
01/08/2016 19:30,2,0.000,ALERT,212.16,298.77,59.912,1452299403,"274151322000076","219011344069620",0.00,3.70,0,297.57,301.77,0.0,0.0,0.000,624634.6,624634.6,4678,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299434,129795.00
01/08/2016 19:30,2,0.000,ALERT,212.83,302.98,59.975,1452299403,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,304657.3,304657.3,10785,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299436,129796.00
01/08/2016 19:30,2,0.000,ALERT,211.93,300.27,59.996,1452299403,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,617311.6,617311.6,4708,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299438,129797.00
01/08/2016 19:30,2,0.000,ALERT,212.61,302.37,59.954,1452299403,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,304653.9,304653.9,10820,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299440,129798.00
01/08/2016 19:30,2,0.000,ALERT,211.70,299.37,59.959,1452299403,"201051344001025","219011344069620",0.00,2.50,0,297.57,302.68,0.0,0.0,0.000,317008.8,317008.8,15448,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299442,129799.00
01/08/2016 19:30,2,0.000,ALERT,212.61,302.37,59.981,1452299403,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,314705.9,314705.9,10834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299443,129800.00
01/08/2016 19:30,2,0.000,ALERT,213.29,302.37,59.981,1452299403,"201051344000853","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,312019.8,312019.8,10816,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299445,129801.00
01/08/2016 19:30,2,0.000,ALERT,212.16,299.97,59.986,1452299403,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,318263.7,318263.7,15502,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299447,129802.00
01/08/2016 19:30,2,0.000,ALERT,211.93,299.67,59.986,1452299403,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,315992.3,315992.3,15503,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299449,129803.00
01/08/2016 19:30,2,0.000,ALERT,212.16,300.57,59.986,1452299403,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,319213.9,319213.9,15507,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299450,129804.00
01/08/2016 19:30,2,0.000,ALERT,211.93,299.37,60.039,1452299403,"201051344000651","219011344069620",0.00,2.00,0,297.87,301.77,0.0,0.0,0.000,313360.4,313360.4,15478,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299452,129805.00
01/08/2016 19:30,2,0.000,ALERT,211.25,299.07,59.981,1452299403,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,570886.6,570886.6,4626,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299454,129806.00
01/08/2016 19:30,2,0.000,ALERT,212.38,298.47,59.991,1452299403,"274151322000068","219011344069620",0.00,5.00,0,296.96,300.57,0.0,0.0,0.000,477993.9,477993.9,4898,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299456,129807.00
01/08/2016 19:30,2,0.000,ALERT,211.48,299.97,59.986,1452299403,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,309857.7,309857.7,15457,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299458,129808.00
01/08/2016 19:30,2,0.000,ALERT,212.38,302.68,60.023,1452299403,"201051344000594","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,315737.7,315737.7,10835,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299460,129809.00
01/08/2016 19:30,2,0.000,ALERT,211.93,299.97,59.959,1452299403,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.88,0.0,0.0,0.000,316317.6,316317.6,15474,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299461,129810.00
01/08/2016 19:30,2,0.000,ALERT,211.70,299.67,59.981,1452299403,"274151322000054","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,583238.2,583238.2,4635,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299463,129811.00
01/08/2016 19:30,2,0.000,ALERT,212.83,301.77,59.986,1452299403,"201051344000867","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,304994.1,304994.1,10816,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299465,129812.00
01/08/2016 19:30,2,0.000,ALERT,211.70,300.27,59.996,1452299403,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,314744.0,314744.0,15480,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299467,129813.00
01/08/2016 19:30,2,0.000,ALERT,212.61,302.37,59.965,1452299403,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,318352.5,318352.5,10780,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452299469,129814.00
01/08/2016 19:30,2,0.000,ALERT,212.83,301.47,59.991,1452299403,"201051344000648","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,311940.3,311940.3,10811,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299470,129815.00
01/08/2016 19:30,2,0.000,ALERT,212.83,302.98,59.996,1452299403,"201051344000569","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,319905.5,319905.5,10771,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299472,129816.00
01/08/2016 19:30,2,0.000,ALERT,212.61,302.07,59.991,1452299403,"201051344000983","219011344069620",0.00,3.30,0,300.57,305.08,0.0,0.0,0.000,314849.4,314849.4,10802,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299474,129817.00
01/08/2016 19:30,2,0.000,ALERT,212.83,302.37,59.944,1452299403,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.18,0.0,0.0,0.000,309904.2,309904.2,10845,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299476,129818.00
01/08/2016 19:30,2,0.000,ALERT,213.29,302.68,59.991,1452299403,"201051344000576","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,312927.5,312927.5,10779,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299478,129819.00
01/08/2016 19:30,2,0.000,ALERT,211.70,298.17,59.981,1452299403,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,558351.1,558351.1,4666,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452299479,129820.00
01/08/2016 19:45,2,0.000,ALERT,213.74,303.28,59.986,1452300304,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,313226.0,313226.0,10791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300306,129821.00
01/08/2016 19:45,2,0.000,ALERT,212.38,299.37,59.975,1452300304,"274151322000085","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,585889.5,585889.5,4652,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300308,129822.00
01/08/2016 19:45,2,0.000,ALERT,213.74,302.37,59.991,1452300304,"201051344000633","219011344069620",0.00,3.00,0,298.47,304.18,0.0,0.0,0.000,305722.1,305722.1,10847,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300309,129823.00
01/08/2016 19:45,2,0.000,ALERT,213.29,302.68,59.986,1452300304,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,307138.6,307138.6,10816,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300311,129824.00
01/08/2016 19:45,2,0.000,ALERT,211.93,300.57,59.991,1452300304,"201051344000646","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,311499.2,311499.2,15473,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300313,129825.00
01/08/2016 19:45,2,0.000,ALERT,212.16,299.37,59.938,1452300304,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,593695.5,593695.5,4672,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300315,129826.00
01/08/2016 19:45,2,0.000,ALERT,212.16,300.27,59.986,1452300304,"201051344000585","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,316416.3,316416.3,15465,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300317,129827.00
01/08/2016 19:45,2,0.000,ALERT,211.93,300.57,59.986,1452300304,"201051344001230","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,314619.0,314619.0,15520,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300319,129828.00
01/08/2016 19:45,2,0.000,ALERT,212.61,301.47,59.975,1452300304,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,309577.9,309577.9,15464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300321,129829.00
01/08/2016 19:45,2,0.000,ALERT,211.70,300.57,59.981,1452300304,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,318914.2,318914.2,15444,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300322,129830.00
01/08/2016 19:45,2,0.000,ALERT,212.38,299.67,59.996,1452300304,"274151322000094","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,477708.6,477708.6,4908,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300324,129831.00
01/08/2016 19:45,2,0.000,ALERT,213.29,303.88,59.991,1452300304,"201051344000579","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,320316.1,320316.1,10826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300326,129832.00
01/08/2016 19:45,2,0.000,ALERT,211.93,300.87,60.012,1452300304,"201051344000890","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,317047.2,317047.2,15526,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300328,129833.00
01/08/2016 19:45,2,0.000,ALERT,212.16,300.57,59.933,1452300304,"201051344000438","219011344069620",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,318844.1,318844.1,15474,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300329,129834.00
01/08/2016 19:45,2,0.000,ALERT,212.38,299.97,60.023,1452300304,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,312902.6,312902.6,15539,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300331,129835.00
01/08/2016 19:45,2,0.000,ALERT,212.61,300.57,59.996,1452300304,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,588007.4,588007.4,4701,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300333,129836.00
01/08/2016 19:45,2,0.000,ALERT,212.83,299.67,59.975,1452300304,"274151322000076","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,624634.6,624634.6,4680,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300335,129837.00
01/08/2016 19:45,2,0.000,ALERT,213.06,303.58,60.023,1452300304,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,304657.3,304657.3,10787,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300337,129838.00
01/08/2016 19:45,2,0.000,ALERT,212.38,301.17,59.981,1452300304,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,617311.6,617311.6,4710,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300339,129839.00
01/08/2016 19:45,2,0.000,ALERT,213.06,302.68,59.986,1452300304,"201051344000988","219011344069620",0.00,3.00,0,298.17,304.48,0.0,0.0,0.000,304653.9,304653.9,10822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300341,129840.00
01/08/2016 19:45,2,0.000,ALERT,211.93,299.67,60.034,1452300304,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,317008.8,317008.8,15450,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300343,129841.00
