ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 19:45,2,0.000,ALERT,213.06,302.98,59.965,1452300304,"201051344000458","219011344069620",0.00,4.00,0,300.27,305.68,0.0,0.0,0.000,314705.9,314705.9,10836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300344,129842.00
01/08/2016 19:45,2,0.000,ALERT,213.74,302.68,59.991,1452300304,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,312019.8,312019.8,10818,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300346,129843.00
01/08/2016 19:45,2,0.000,ALERT,212.38,300.27,60.028,1452300304,"201051344000685","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,318263.7,318263.7,15504,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300348,129844.00
01/08/2016 19:45,2,0.000,ALERT,212.16,299.67,59.991,1452300304,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,315992.3,315992.3,15505,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300350,129845.00
01/08/2016 19:45,2,0.000,ALERT,212.16,300.57,59.996,1452300304,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,319213.9,319213.9,15509,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300352,129846.00
01/08/2016 19:45,2,0.000,ALERT,212.16,299.67,59.991,1452300304,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,313360.4,313360.4,15480,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300353,129847.00
01/08/2016 19:45,2,0.000,ALERT,211.93,299.07,60.034,1452300304,"274151322000088","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,570886.6,570886.6,4628,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300355,129848.00
01/08/2016 19:45,2,0.000,ALERT,213.06,299.37,59.986,1452300304,"274151322000068","219011344069620",0.00,5.00,0,297.57,300.57,0.0,0.0,0.000,477993.9,477993.9,4900,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300357,129849.00
01/08/2016 19:45,2,0.000,ALERT,211.70,300.27,59.981,1452300304,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,309857.7,309857.7,15459,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300359,129850.00
01/08/2016 19:45,2,0.000,ALERT,212.83,303.58,59.991,1452300304,"201051344000594","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,315737.7,315737.7,10837,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300361,129851.00
01/08/2016 19:45,2,0.000,ALERT,212.16,299.97,59.981,1452300304,"201051344001203","219011344069620",0.00,3.00,0,298.17,303.58,0.0,0.0,0.000,316317.6,316317.6,15476,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300362,129852.00
01/08/2016 19:45,2,0.000,ALERT,212.16,300.57,59.981,1452300304,"274151322000054","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,583238.2,583238.2,4637,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300364,129853.00
01/08/2016 19:45,2,0.000,ALERT,213.29,302.37,59.991,1452300304,"201051344000867","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,304994.1,304994.1,10818,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300366,129854.00
01/08/2016 19:45,2,0.000,ALERT,211.93,300.27,59.991,1452300304,"201051344001093","219011344069620",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,314744.0,314744.0,15482,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300368,129855.00
01/08/2016 19:45,2,0.000,ALERT,213.06,303.28,59.996,1452300304,"201051344000900","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,318352.5,318352.5,10782,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300370,129856.00
01/08/2016 19:45,2,0.000,ALERT,213.29,302.37,59.991,1452300304,"201051344000648","219011344069620",0.00,2.50,0,299.67,304.78,0.0,0.0,0.000,311940.3,311940.3,10813,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300372,129857.00
01/08/2016 19:45,2,0.000,ALERT,213.29,303.88,60.002,1452300304,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,319905.5,319905.5,10773,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452300373,129858.00
01/08/2016 19:45,2,0.000,ALERT,213.06,303.28,59.996,1452300304,"201051344000983","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,314849.4,314849.4,10804,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300375,129859.00
01/08/2016 19:45,2,0.000,ALERT,213.29,302.98,60.034,1452300304,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,309904.2,309904.2,10847,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300377,129860.00
01/08/2016 19:45,2,0.000,ALERT,213.74,303.58,60.002,1452300304,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,312927.5,312927.5,10781,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300379,129861.00
01/08/2016 19:45,2,0.000,ALERT,212.16,299.07,60.002,1452300304,"274151322000087","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,558351.1,558351.1,4668,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452300381,129862.00
01/08/2016 20:00,2,0.000,ALERT,213.74,303.58,60.007,1452301203,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,313226.0,313226.0,10793,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452301205,129863.00
01/08/2016 20:00,2,0.000,ALERT,212.38,300.57,59.975,1452301203,"274151322000085","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,585889.5,585889.5,4654,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301207,129864.00
01/08/2016 20:00,2,0.000,ALERT,213.96,303.28,59.965,1452301203,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,305722.1,305722.1,10849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301209,129865.00
01/08/2016 20:00,2,0.000,ALERT,213.29,303.58,59.944,1452301203,"201051344000469","219011344069620",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,307138.6,307138.6,10818,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301211,129866.00
01/08/2016 20:00,2,0.000,ALERT,212.38,301.17,59.965,1452301203,"201051344000646","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,311499.2,311499.2,15475,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301212,129867.00
01/08/2016 20:00,2,0.000,ALERT,212.16,300.57,59.949,1452301203,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.07,0.0,0.0,0.000,593695.5,593695.5,4674,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301214,129868.00
01/08/2016 20:00,2,0.000,ALERT,212.61,301.17,59.922,1452301203,"201051344000585","219011344069620",0.00,3.30,0,298.17,302.37,0.0,0.0,0.000,316416.3,316416.3,15467,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301216,129869.00
01/08/2016 20:00,2,0.000,ALERT,212.38,301.47,59.970,1452301203,"201051344001230","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,314619.0,314619.0,15522,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452301218,129870.00
01/08/2016 20:00,2,0.000,ALERT,212.83,301.77,59.959,1452301203,"201051344000582","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,309577.9,309577.9,15466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301219,129871.00
01/08/2016 20:00,2,0.000,ALERT,212.16,301.17,59.965,1452301203,"201051344000955","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,318914.2,318914.2,15446,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301221,129872.00
01/08/2016 20:00,2,0.000,ALERT,212.38,299.67,59.954,1452301203,"274151322000094","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,477708.6,477708.6,4910,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301223,129873.00
01/08/2016 20:00,2,0.000,ALERT,213.29,303.58,59.965,1452301203,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,320316.1,320316.1,10828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301225,129874.00
01/08/2016 20:00,2,0.000,ALERT,212.38,301.77,60.018,1452301203,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,317047.2,317047.2,15528,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301227,129875.00
01/08/2016 20:00,2,0.000,ALERT,212.38,300.87,59.970,1452301203,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,318844.1,318844.1,15476,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301229,129876.00
01/08/2016 20:00,2,0.000,ALERT,212.61,300.57,59.965,1452301203,"201051344000417","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,312902.6,312902.6,15541,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301230,129877.00
01/08/2016 20:00,2,0.000,ALERT,212.61,300.57,59.965,1452301203,"274151322000083","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,588007.4,588007.4,4703,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301232,129878.00
01/08/2016 20:00,2,0.000,ALERT,213.06,300.27,59.975,1452301203,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,624634.6,624634.6,4682,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301234,129879.00
01/08/2016 20:00,2,0.000,ALERT,213.29,303.88,59.970,1452301203,"201051344000868","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,304657.3,304657.3,10789,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301236,129880.00
01/08/2016 20:00,2,0.000,ALERT,212.38,301.17,60.012,1452301203,"274151322000095","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,617311.6,617311.6,4712,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301238,129881.00
01/08/2016 20:00,2,0.000,ALERT,213.06,302.98,59.986,1452301203,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,304653.9,304653.9,10824,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301240,129882.00
01/08/2016 20:00,2,0.000,ALERT,212.16,300.57,60.012,1452301203,"201051344001025","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,317008.8,317008.8,15452,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452301241,129883.00
01/08/2016 20:00,2,0.000,ALERT,213.29,303.58,59.986,1452301203,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,314705.9,314705.9,10838,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452301243,129884.00
01/08/2016 20:00,2,0.000,ALERT,213.96,303.28,59.975,1452301203,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,312019.8,312019.8,10820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301245,129885.00
01/08/2016 20:00,2,0.000,ALERT,212.83,301.17,59.981,1452301203,"201051344000685","219011344069620",0.00,3.30,0,298.47,302.37,0.0,0.0,0.000,318263.7,318263.7,15506,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301247,129886.00
01/08/2016 20:00,2,0.000,ALERT,212.61,300.57,59.975,1452301203,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,315992.3,315992.3,15507,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301249,129887.00
01/08/2016 20:00,2,0.000,ALERT,212.61,301.17,59.996,1452301203,"201051344001145","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,319213.9,319213.9,15511,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301250,129888.00
01/08/2016 20:00,2,0.000,ALERT,212.61,300.57,59.986,1452301203,"201051344000651","219011344069620",0.00,2.00,0,297.57,301.77,0.0,0.0,0.000,313360.4,313360.4,15482,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301252,129889.00
01/08/2016 20:00,2,0.000,ALERT,212.16,300.27,59.970,1452301203,"274151322000088","219011344069620",0.00,5.00,0,297.26,301.17,0.0,0.0,0.000,570886.6,570886.6,4630,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301254,129890.00
01/08/2016 20:00,2,0.000,ALERT,213.29,299.97,59.975,1452301203,"274151322000068","219011344069620",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,477993.9,477993.9,4902,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301256,129891.00
01/08/2016 20:00,2,0.000,ALERT,212.38,301.17,59.981,1452301203,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,309857.7,309857.7,15461,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301257,129892.00
01/08/2016 20:00,2,0.000,ALERT,213.06,303.58,59.975,1452301203,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,315737.7,315737.7,10839,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301259,129893.00
01/08/2016 20:00,2,0.000,ALERT,212.38,300.57,59.949,1452301203,"201051344001203","219011344069620",0.00,2.50,0,297.87,303.88,0.0,0.0,0.000,316317.6,316317.6,15478,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301261,129894.00
01/08/2016 20:00,2,0.000,ALERT,212.38,300.27,59.981,1452301203,"274151322000054","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,583238.2,583238.2,4639,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301263,129895.00
01/08/2016 20:00,2,0.000,ALERT,213.51,302.68,59.975,1452301203,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,304994.1,304994.1,10820,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452301265,129896.00
01/08/2016 20:00,2,0.000,ALERT,212.38,300.87,59.986,1452301203,"201051344001093","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,314744.0,314744.0,15484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301267,129897.00
01/08/2016 20:00,2,0.000,ALERT,213.29,303.28,59.970,1452301203,"201051344000900","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,318352.5,318352.5,10784,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301268,129898.00
01/08/2016 20:00,2,0.000,ALERT,213.74,302.68,59.975,1452301203,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,311940.3,311940.3,10815,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301270,129899.00
01/08/2016 20:00,2,0.000,ALERT,213.51,304.18,59.949,1452301203,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,319905.5,319905.5,10775,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301272,129900.00
01/08/2016 20:00,2,0.000,ALERT,213.51,303.58,59.970,1452301203,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,314849.4,314849.4,10806,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301274,129901.00
01/08/2016 20:00,2,0.000,ALERT,213.51,303.28,59.944,1452301203,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,309904.2,309904.2,10849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301276,129902.00
01/08/2016 20:00,2,0.000,ALERT,213.96,303.88,59.975,1452301203,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312927.5,312927.5,10783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301277,129903.00
01/08/2016 20:00,2,0.000,ALERT,212.61,299.37,59.991,1452301203,"274151322000087","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,558351.1,558351.1,4670,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452301279,129904.00
01/08/2016 20:15,2,0.000,ALERT,213.96,302.98,59.970,1452302104,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,313226.0,313226.0,10795,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302106,129905.00
01/08/2016 20:15,2,0.000,ALERT,212.61,299.97,59.970,1452302104,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,585889.5,585889.5,4656,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302107,129906.00
01/08/2016 20:15,2,0.000,ALERT,213.96,302.68,60.002,1452302104,"201051344000633","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,305722.1,305722.1,10851,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302109,129907.00
01/08/2016 20:15,2,0.000,ALERT,213.51,302.98,59.970,1452302104,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.08,0.0,0.0,0.000,307138.6,307138.6,10820,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302111,129908.00
01/08/2016 20:15,2,0.000,ALERT,211.93,300.87,59.975,1452302104,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,311499.2,311499.2,15477,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302113,129909.00
01/08/2016 20:15,2,0.000,ALERT,212.16,300.57,59.970,1452302104,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,593695.5,593695.5,4676,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302115,129910.00
01/08/2016 20:15,2,0.000,ALERT,212.61,301.47,59.970,1452302104,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,316416.3,316416.3,15469,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302117,129911.00
01/08/2016 20:15,2,0.000,ALERT,212.38,301.17,59.981,1452302104,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,314619.0,314619.0,15524,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302119,129912.00
01/08/2016 20:15,2,0.000,ALERT,212.61,301.77,59.996,1452302104,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,309577.9,309577.9,15468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302121,129913.00
01/08/2016 20:15,2,0.000,ALERT,211.93,300.87,60.023,1452302104,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,318914.2,318914.2,15448,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302122,129914.00
01/08/2016 20:15,2,0.000,ALERT,212.38,299.37,59.970,1452302104,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,477708.6,477708.6,4912,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302124,129915.00
01/08/2016 20:15,2,0.000,ALERT,213.29,303.58,59.981,1452302104,"201051344000579","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,320316.1,320316.1,10830,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302126,129916.00
01/08/2016 20:15,2,0.000,ALERT,212.16,301.47,59.975,1452302104,"201051344000890","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,317047.2,317047.2,15530,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302128,129917.00
01/08/2016 20:15,2,0.000,ALERT,212.61,300.87,59.970,1452302104,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318844.1,318844.1,15478,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302130,129918.00
01/08/2016 20:15,2,0.000,ALERT,212.38,300.27,59.975,1452302104,"201051344000417","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,312902.6,312902.6,15543,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302131,129919.00
01/08/2016 20:15,2,0.000,ALERT,212.61,300.57,59.981,1452302104,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,588007.4,588007.4,4705,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302133,129920.00
01/08/2016 20:15,2,0.000,ALERT,213.06,300.27,59.975,1452302104,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,624634.6,624634.6,4684,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302135,129921.00
01/08/2016 20:15,2,0.000,ALERT,213.29,303.58,59.981,1452302104,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,304657.3,304657.3,10791,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302137,129922.00
01/08/2016 20:15,2,0.000,ALERT,212.38,301.47,59.975,1452302104,"274151322000095","219011344069620",0.00,3.00,0,299.97,302.98,0.0,0.0,0.000,617311.6,617311.6,4714,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302139,129923.00
01/08/2016 20:15,2,0.000,ALERT,213.06,302.68,59.959,1452302104,"201051344000988","219011344069620",0.00,3.30,0,299.07,304.78,0.0,0.0,0.000,304653.9,304653.9,10826,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302140,129924.00
01/08/2016 20:15,2,0.000,ALERT,212.16,299.97,59.986,1452302104,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,317008.8,317008.8,15454,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302142,129925.00
01/08/2016 20:15,2,0.000,ALERT,213.29,303.28,59.986,1452302104,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,314705.9,314705.9,10840,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302144,129926.00
01/08/2016 20:15,2,0.000,ALERT,213.96,302.68,59.975,1452302104,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312019.8,312019.8,10822,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302146,129927.00
01/08/2016 20:15,2,0.000,ALERT,212.61,300.87,59.986,1452302104,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,318263.7,318263.7,15508,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302148,129928.00
01/08/2016 20:15,2,0.000,ALERT,212.61,300.87,59.986,1452302104,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,315992.3,315992.3,15509,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302150,129929.00
01/08/2016 20:15,2,0.000,ALERT,212.61,301.17,59.970,1452302104,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,319213.9,319213.9,15513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302151,129930.00
01/08/2016 20:15,2,0.000,ALERT,212.38,300.27,59.981,1452302104,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,313360.4,313360.4,15484,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302153,129931.00
01/08/2016 20:15,2,0.000,ALERT,212.16,300.27,59.975,1452302104,"274151322000088","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,570886.6,570886.6,4632,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302155,129932.00
01/08/2016 20:15,2,0.000,ALERT,213.06,299.37,59.965,1452302104,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.17,0.0,0.0,0.000,477993.9,477993.9,4904,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302157,129933.00
01/08/2016 20:15,2,0.000,ALERT,211.93,300.87,59.954,1452302104,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,309857.7,309857.7,15463,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302159,129934.00
01/08/2016 20:15,2,0.000,ALERT,213.06,303.28,59.975,1452302104,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,315737.7,315737.7,10841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302160,129935.00
01/08/2016 20:15,2,0.000,ALERT,212.38,300.57,59.991,1452302104,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,316317.6,316317.6,15480,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302162,129936.00
01/08/2016 20:15,2,0.000,ALERT,212.38,300.87,59.981,1452302104,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,583238.2,583238.2,4641,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302164,129937.00
01/08/2016 20:15,2,0.000,ALERT,213.51,302.37,59.975,1452302104,"201051344000867","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,304994.1,304994.1,10822,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302166,129938.00
01/08/2016 20:15,2,0.000,ALERT,212.16,300.87,59.991,1452302104,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,314744.0,314744.0,15486,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452302168,129939.00
01/08/2016 20:15,2,0.000,ALERT,213.29,302.98,59.986,1452302104,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,318352.5,318352.5,10786,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302169,129940.00
01/08/2016 20:15,2,0.000,ALERT,213.51,302.37,59.970,1452302104,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,311940.3,311940.3,10817,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302171,129941.00
01/08/2016 20:15,2,0.000,ALERT,213.51,303.58,59.981,1452302104,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,319905.5,319905.5,10777,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302173,129942.00
01/08/2016 20:15,2,0.000,ALERT,213.29,302.98,59.981,1452302104,"201051344000983","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,314849.4,314849.4,10808,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302175,129943.00
01/08/2016 20:15,2,0.000,ALERT,213.51,302.68,59.975,1452302104,"201051344001158","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,309904.2,309904.2,10851,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302177,129944.00
01/08/2016 20:15,2,0.000,ALERT,213.96,303.28,59.986,1452302104,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,312927.5,312927.5,10785,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302179,129945.00
01/08/2016 20:15,2,0.000,ALERT,212.16,298.77,59.981,1452302104,"274151322000087","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,558351.1,558351.1,4672,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452302181,129946.00
01/08/2016 20:30,2,0.000,ALERT,214.19,303.88,59.981,1452303003,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,313226.0,313226.0,10797,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303005,129947.00
01/08/2016 20:30,2,0.000,ALERT,212.61,299.97,59.970,1452303003,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,585889.5,585889.5,4658,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303007,129948.00
01/08/2016 20:30,2,0.000,ALERT,213.96,303.28,59.954,1452303003,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,305722.1,305722.1,10853,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303009,129949.00
01/08/2016 20:30,2,0.000,ALERT,213.74,303.58,60.023,1452303003,"201051344000469","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,307138.6,307138.6,10822,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303011,129950.00
01/08/2016 20:30,2,0.000,ALERT,212.16,300.87,59.975,1452303003,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,311499.2,311499.2,15479,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303013,129951.00
01/08/2016 20:30,2,0.000,ALERT,211.93,299.67,59.975,1452303003,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,593695.5,593695.5,4678,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303014,129952.00
01/08/2016 20:30,2,0.000,ALERT,212.61,301.17,59.981,1452303003,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,316416.3,316416.3,15471,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303016,129953.00
01/08/2016 20:30,2,0.000,ALERT,212.83,301.77,59.981,1452303003,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.28,0.0,0.0,0.000,309577.9,309577.9,15470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303019,129954.00
01/08/2016 20:30,2,0.000,ALERT,212.16,300.87,59.986,1452303003,"201051344000955","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,318914.2,318914.2,15450,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303021,129955.00
01/08/2016 20:30,2,0.000,ALERT,212.38,299.37,59.975,1452303003,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,477708.6,477708.6,4914,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303023,129956.00
01/08/2016 20:30,2,0.000,ALERT,213.51,303.88,59.981,1452303003,"201051344000579","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,320316.1,320316.1,10832,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303025,129957.00
01/08/2016 20:30,2,0.000,ALERT,212.38,301.47,59.991,1452303003,"201051344000890","219011344069620",0.00,3.70,0,299.07,303.58,0.0,0.0,0.000,317047.2,317047.2,15532,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303027,129958.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.986,1452303003,"201051344000438","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,318844.1,318844.1,15480,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303029,129959.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.57,59.991,1452303003,"201051344000417","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,312902.6,312902.6,15545,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303030,129960.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.981,1452303003,"274151322000083","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,588007.4,588007.4,4707,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303032,129961.00
01/08/2016 20:30,2,0.000,ALERT,212.61,299.37,59.970,1452303003,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,624634.6,624634.6,4686,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303034,129962.00
01/08/2016 20:30,2,0.000,ALERT,213.51,304.48,59.996,1452303003,"201051344000868","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,304657.3,304657.3,10793,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303036,129963.00
01/08/2016 20:30,2,0.000,ALERT,212.38,301.17,59.991,1452303003,"274151322000095","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,617311.6,617311.6,4716,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303038,129964.00
01/08/2016 20:30,2,0.000,ALERT,213.51,303.88,59.991,1452303003,"201051344000988","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,304653.9,304653.9,10828,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303040,129965.00
01/08/2016 20:30,2,0.000,ALERT,212.38,300.57,59.991,1452303003,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,317008.8,317008.8,15456,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303042,129966.00
01/08/2016 20:30,2,0.000,ALERT,213.51,303.88,60.018,1452303003,"201051344000458","219011344069620",0.00,4.00,0,301.17,306.28,0.0,0.0,0.000,314705.9,314705.9,10842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303043,129967.00
01/08/2016 20:30,2,0.000,ALERT,214.19,303.88,59.981,1452303003,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,312019.8,312019.8,10824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303045,129968.00
01/08/2016 20:30,2,0.000,ALERT,212.83,301.17,59.991,1452303003,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,318263.7,318263.7,15510,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303047,129969.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.57,59.991,1452303003,"201051344000917","219011344069620",0.00,4.00,0,297.57,302.07,0.0,0.0,0.000,315992.3,315992.3,15511,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303049,129970.00
01/08/2016 20:30,2,0.000,ALERT,212.83,301.47,59.991,1452303003,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,319213.9,319213.9,15515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303050,129971.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.57,59.975,1452303003,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,313360.4,313360.4,15486,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303052,129972.00
01/08/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1452303003,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,570886.6,570886.6,4634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303054,129973.00
01/08/2016 20:30,2,0.000,ALERT,213.29,299.67,59.975,1452303003,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,477993.9,477993.9,4906,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303056,129974.00
01/08/2016 20:30,2,0.000,ALERT,212.16,300.87,59.981,1452303003,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,309857.7,309857.7,15465,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303058,129975.00
01/08/2016 20:30,2,0.000,ALERT,213.29,304.18,59.981,1452303003,"201051344000594","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,315737.7,315737.7,10843,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303060,129976.00
01/08/2016 20:30,2,0.000,ALERT,212.61,300.87,59.981,1452303003,"201051344001203","219011344069620",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,316317.6,316317.6,15482,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303061,129977.00
01/08/2016 20:30,2,0.000,ALERT,212.38,300.87,59.975,1452303003,"274151322000054","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,583238.2,583238.2,4643,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303063,129978.00
01/08/2016 20:30,2,0.000,ALERT,213.74,302.98,60.012,1452303003,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,304994.1,304994.1,10824,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303065,129979.00
01/08/2016 20:30,2,0.000,ALERT,212.61,301.17,59.975,1452303003,"201051344001093","219011344069620",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,314744.0,314744.0,15488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303067,129980.00
01/08/2016 20:30,2,0.000,ALERT,213.29,303.28,59.970,1452303003,"201051344000900","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,318352.5,318352.5,10788,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303068,129981.00
01/08/2016 20:30,2,0.000,ALERT,213.51,302.37,59.970,1452303003,"201051344000648","219011344069620",0.00,2.00,0,300.27,305.38,0.0,0.0,0.000,311940.3,311940.3,10819,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303070,129982.00
01/08/2016 20:30,2,0.000,ALERT,213.74,304.18,59.970,1452303003,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,319905.5,319905.5,10779,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303072,129983.00
01/08/2016 20:30,2,0.000,ALERT,213.51,303.58,59.975,1452303003,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,314849.4,314849.4,10810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303074,129984.00
01/08/2016 20:30,2,0.000,ALERT,213.51,303.28,59.965,1452303003,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,309904.2,309904.2,10853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303076,129985.00
01/08/2016 20:30,2,0.000,ALERT,214.19,303.88,59.965,1452303003,"201051344000576","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,312927.5,312927.5,10787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303078,129986.00
01/08/2016 20:30,2,0.000,ALERT,212.38,299.67,59.965,1452303003,"274151322000087","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,558351.1,558351.1,4674,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303079,129987.00
