ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 20:30,2,0.000,ALERT,212.83,301.77,59.975,1452303003,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,314619.0,314619.0,15526,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303081,129988.00
01/08/2016 20:45,2,0.000,ALERT,214.41,304.18,59.933,1452303904,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,313226.0,313226.0,10799,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303906,129989.00
01/08/2016 20:45,2,0.000,ALERT,212.83,300.87,59.954,1452303904,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,585889.5,585889.5,4660,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303907,129990.00
01/08/2016 20:45,2,0.000,ALERT,214.41,303.28,59.981,1452303904,"201051344000633","219011344069620",0.00,2.50,0,299.97,305.08,0.0,0.0,0.000,305722.1,305722.1,10855,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303909,129991.00
01/08/2016 20:45,2,0.000,ALERT,213.74,303.58,60.012,1452303904,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307138.6,307138.6,10824,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303911,129992.00
01/08/2016 20:45,2,0.000,ALERT,212.61,301.77,59.933,1452303904,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311499.2,311499.2,15481,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303913,129993.00
01/08/2016 20:45,2,0.000,ALERT,212.38,300.57,59.975,1452303904,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.37,0.0,0.0,0.000,593695.5,593695.5,4680,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303914,129994.00
01/08/2016 20:45,2,0.000,ALERT,213.06,302.07,59.981,1452303904,"201051344000585","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,316416.3,316416.3,15473,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303916,129995.00
01/08/2016 20:45,2,0.000,ALERT,212.83,302.07,59.975,1452303904,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,314619.0,314619.0,15528,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303918,129996.00
01/08/2016 20:45,2,0.000,ALERT,213.51,302.68,59.975,1452303904,"201051344000582","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,309577.9,309577.9,15472,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303920,129997.00
01/08/2016 20:45,2,0.000,ALERT,212.61,302.07,59.996,1452303904,"201051344000955","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,318914.2,318914.2,15452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303922,129998.00
01/08/2016 20:45,2,0.000,ALERT,212.83,300.57,59.949,1452303904,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,477708.6,477708.6,4916,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303924,129999.00
01/08/2016 20:45,2,0.000,ALERT,213.96,304.78,59.986,1452303904,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,320316.1,320316.1,10834,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303926,130000.00
01/08/2016 20:45,2,0.000,ALERT,212.83,302.37,60.028,1452303904,"201051344000890","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,317047.2,317047.2,15534,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303927,130001.00
01/08/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1452303904,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,318844.1,318844.1,15482,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303929,130002.00
01/08/2016 20:45,2,0.000,ALERT,213.29,301.47,59.991,1452303904,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,312902.6,312902.6,15547,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303931,130003.00
01/08/2016 20:45,2,0.000,ALERT,212.83,301.17,59.996,1452303904,"274151322000083","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,588007.4,588007.4,4709,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303933,130004.00
01/08/2016 20:45,2,0.000,ALERT,213.29,301.17,59.996,1452303904,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,624634.6,624634.6,4688,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303935,130005.00
01/08/2016 20:45,2,0.000,ALERT,213.74,304.78,59.991,1452303904,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,304657.3,304657.3,10795,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303936,130006.00
01/08/2016 20:45,2,0.000,ALERT,212.61,301.77,59.986,1452303904,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,617311.6,617311.6,4718,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303938,130007.00
01/08/2016 20:45,2,0.000,ALERT,213.51,303.88,59.991,1452303904,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.08,0.0,0.0,0.000,304653.9,304653.9,10830,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303940,130008.00
01/08/2016 20:45,2,0.000,ALERT,212.61,300.87,59.981,1452303904,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.88,0.0,0.0,0.000,317008.8,317008.8,15458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303942,130009.00
01/08/2016 20:45,2,0.000,ALERT,213.51,304.18,60.002,1452303904,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,314705.9,314705.9,10844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303944,130010.00
01/08/2016 20:45,2,0.000,ALERT,214.19,303.88,59.991,1452303904,"201051344000853","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,312019.8,312019.8,10826,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303945,130011.00
01/08/2016 20:45,2,0.000,ALERT,213.29,301.77,59.991,1452303904,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,318263.7,318263.7,15512,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303947,130012.00
01/08/2016 20:45,2,0.000,ALERT,213.06,301.47,59.970,1452303904,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,315992.3,315992.3,15513,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303949,130013.00
01/08/2016 20:45,2,0.000,ALERT,213.29,302.37,59.991,1452303904,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,319213.9,319213.9,15517,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303951,130014.00
01/08/2016 20:45,2,0.000,ALERT,213.06,301.17,59.975,1452303904,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,313360.4,313360.4,15488,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303953,130015.00
01/08/2016 20:45,2,0.000,ALERT,212.38,301.17,59.996,1452303904,"274151322000088","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,570886.6,570886.6,4636,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303954,130016.00
01/08/2016 20:45,2,0.000,ALERT,213.29,300.27,59.981,1452303904,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,477993.9,477993.9,4908,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303956,130017.00
01/08/2016 20:45,2,0.000,ALERT,212.61,302.07,59.975,1452303904,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,309857.7,309857.7,15467,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303958,130018.00
01/08/2016 20:45,2,0.000,ALERT,213.51,304.48,59.981,1452303904,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,315737.7,315737.7,10845,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303960,130019.00
01/08/2016 20:45,2,0.000,ALERT,213.06,301.77,59.986,1452303904,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.78,0.0,0.0,0.000,316317.6,316317.6,15484,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303962,130020.00
01/08/2016 20:45,2,0.000,ALERT,212.61,300.87,60.018,1452303904,"274151322000054","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,583238.2,583238.2,4645,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303963,130021.00
01/08/2016 20:45,2,0.000,ALERT,214.19,303.58,60.023,1452303904,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,304994.1,304994.1,10826,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303965,130022.00
01/08/2016 20:45,2,0.000,ALERT,212.83,301.77,59.975,1452303904,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,314744.0,314744.0,15490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303967,130023.00
01/08/2016 20:45,2,0.000,ALERT,213.74,303.88,59.986,1452303904,"201051344000900","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,318352.5,318352.5,10790,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303969,130024.00
01/08/2016 20:45,2,0.000,ALERT,214.19,303.28,59.986,1452303904,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,311940.3,311940.3,10821,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303971,130025.00
01/08/2016 20:45,2,0.000,ALERT,213.96,304.48,59.981,1452303904,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,319905.5,319905.5,10781,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303972,130026.00
01/08/2016 20:45,2,0.000,ALERT,213.74,303.88,59.981,1452303904,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,314849.4,314849.4,10812,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303974,130027.00
01/08/2016 20:45,2,0.000,ALERT,213.96,303.88,59.986,1452303904,"201051344001158","219011344069620",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,309904.2,309904.2,10855,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303976,130028.00
01/08/2016 20:45,2,0.000,ALERT,214.19,304.48,59.981,1452303904,"201051344000576","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,312927.5,312927.5,10789,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452303978,130029.00
01/08/2016 20:45,2,0.000,ALERT,212.61,300.57,59.991,1452303904,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,558351.1,558351.1,4676,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452303980,130030.00
01/08/2016 21:00,2,0.000,ALERT,214.41,303.88,59.981,1452304803,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,313226.0,313226.0,10801,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304805,130031.00
01/08/2016 21:00,2,0.000,ALERT,212.83,300.57,60.012,1452304803,"274151322000085","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,585889.5,585889.5,4662,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304807,130032.00
01/08/2016 21:00,2,0.000,ALERT,214.41,303.58,59.986,1452304803,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,305722.1,305722.1,10857,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304809,130033.00
01/08/2016 21:00,2,0.000,ALERT,213.96,303.88,59.970,1452304803,"201051344000469","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,307138.6,307138.6,10826,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304811,130034.00
01/08/2016 21:00,2,0.000,ALERT,212.61,301.77,60.002,1452304803,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,311499.2,311499.2,15483,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304813,130035.00
01/08/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1452304803,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,593695.5,593695.5,4682,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304814,130036.00
01/08/2016 21:00,2,0.000,ALERT,213.29,302.37,59.986,1452304803,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,316416.3,316416.3,15475,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304816,130037.00
01/08/2016 21:00,2,0.000,ALERT,213.06,302.37,59.991,1452304803,"201051344001230","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,314619.0,314619.0,15530,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304818,130038.00
01/08/2016 21:00,2,0.000,ALERT,213.51,302.98,59.996,1452304803,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,309577.9,309577.9,15474,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304820,130039.00
01/08/2016 21:00,2,0.000,ALERT,212.61,302.07,59.986,1452304803,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,318914.2,318914.2,15454,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304822,130040.00
01/08/2016 21:00,2,0.000,ALERT,212.83,299.97,59.996,1452304803,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.07,0.0,0.0,0.000,477708.6,477708.6,4918,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304824,130041.00
01/08/2016 21:00,2,0.000,ALERT,213.74,304.48,59.986,1452304803,"201051344000579","219011344069620",0.00,3.30,0,303.28,306.58,0.0,0.0,0.000,320316.1,320316.1,10836,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304825,130042.00
01/08/2016 21:00,2,0.000,ALERT,212.83,302.07,60.018,1452304803,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,317047.2,317047.2,15536,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304827,130043.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.77,59.986,1452304803,"201051344000438","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,318844.1,318844.1,15484,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304829,130044.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.17,59.986,1452304803,"201051344000417","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,312902.6,312902.6,15549,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304831,130045.00
01/08/2016 21:00,2,0.000,ALERT,212.83,301.17,59.986,1452304803,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,588007.4,588007.4,4711,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304833,130046.00
01/08/2016 21:00,2,0.000,ALERT,213.51,301.47,59.986,1452304803,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,624634.6,624634.6,4690,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304834,130047.00
01/08/2016 21:00,2,0.000,ALERT,213.74,304.18,60.002,1452304803,"201051344000868","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,304657.3,304657.3,10797,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304836,130048.00
01/08/2016 21:00,2,0.000,ALERT,212.83,302.07,59.986,1452304803,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,617311.6,617311.6,4720,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304838,130049.00
01/08/2016 21:00,2,0.000,ALERT,213.51,303.88,59.970,1452304803,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,304653.9,304653.9,10832,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304840,130050.00
01/08/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1452304803,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,317008.8,317008.8,15460,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304842,130051.00
01/08/2016 21:00,2,0.000,ALERT,213.51,304.48,59.996,1452304803,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,314705.9,314705.9,10846,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304844,130052.00
01/08/2016 21:00,2,0.000,ALERT,214.19,304.18,59.981,1452304803,"201051344000853","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,312019.8,312019.8,10828,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304846,130053.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.47,59.986,1452304803,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,318263.7,318263.7,15514,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304847,130054.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.47,59.996,1452304803,"201051344000917","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,315992.3,315992.3,15515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304849,130055.00
01/08/2016 21:00,2,0.000,ALERT,213.06,302.07,59.991,1452304803,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,319213.9,319213.9,15519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304851,130056.00
01/08/2016 21:00,2,0.000,ALERT,212.83,300.87,59.938,1452304803,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313360.4,313360.4,15490,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304853,130057.00
01/08/2016 21:00,2,0.000,ALERT,212.38,301.17,59.986,1452304803,"274151322000088","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,570886.6,570886.6,4638,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304855,130058.00
01/08/2016 21:00,2,0.000,ALERT,213.29,299.97,59.975,1452304803,"274151322000068","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,477993.9,477993.9,4910,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304856,130059.00
01/08/2016 21:00,2,0.000,ALERT,212.61,301.77,59.991,1452304803,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,309857.7,309857.7,15469,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304858,130060.00
01/08/2016 21:00,2,0.000,ALERT,213.51,304.48,59.965,1452304803,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,315737.7,315737.7,10847,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304860,130061.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.77,59.981,1452304803,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,316317.6,316317.6,15486,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304862,130062.00
01/08/2016 21:00,2,0.000,ALERT,212.61,300.57,59.975,1452304803,"274151322000054","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,583238.2,583238.2,4647,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304863,130063.00
01/08/2016 21:00,2,0.000,ALERT,213.96,303.58,59.986,1452304803,"201051344000867","219011344069620",0.00,3.30,0,301.47,305.98,0.0,0.0,0.000,304994.1,304994.1,10828,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304865,130064.00
01/08/2016 21:00,2,0.000,ALERT,213.06,301.77,59.986,1452304803,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304867,130065.00
01/08/2016 21:00,2,0.000,ALERT,213.51,303.88,59.975,1452304803,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,318352.5,318352.5,10792,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304869,130066.00
01/08/2016 21:00,2,0.000,ALERT,213.96,303.28,59.981,1452304803,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.98,0.0,0.0,0.000,311940.3,311940.3,10823,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304871,130067.00
01/08/2016 21:00,2,0.000,ALERT,213.74,304.18,59.970,1452304803,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.58,0.0,0.0,0.000,319905.5,319905.5,10783,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304872,130068.00
01/08/2016 21:00,2,0.000,ALERT,213.51,303.58,59.949,1452304803,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,314849.4,314849.4,10814,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452304874,130069.00
01/08/2016 21:00,2,0.000,ALERT,213.74,303.28,59.970,1452304803,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,309904.2,309904.2,10857,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304876,130070.00
01/08/2016 21:00,2,0.000,ALERT,214.19,304.18,59.949,1452304803,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,312927.5,312927.5,10791,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304878,130071.00
01/08/2016 21:00,2,0.000,ALERT,212.83,299.97,59.970,1452304803,"274151322000087","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,558351.1,558351.1,4678,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452304880,130072.00
01/08/2016 21:15,2,0.000,ALERT,213.74,303.58,59.970,1452305703,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,313226.0,313226.0,10803,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305705,130073.00
01/08/2016 21:15,2,0.000,ALERT,212.83,301.47,59.975,1452305703,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.98,0.0,0.0,0.000,585889.5,585889.5,4664,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305707,130074.00
01/08/2016 21:15,2,0.000,ALERT,213.96,303.28,60.002,1452305703,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,305722.1,305722.1,10859,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305709,130075.00
01/08/2016 21:15,2,0.000,ALERT,213.51,303.58,59.975,1452305703,"201051344000469","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,307138.6,307138.6,10828,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305711,130076.00
01/08/2016 21:15,2,0.000,ALERT,212.83,301.77,59.965,1452305703,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,311499.2,311499.2,15485,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305713,130077.00
01/08/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1452305703,"274151322000052","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,593695.5,593695.5,4684,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305714,130078.00
01/08/2016 21:15,2,0.000,ALERT,213.51,302.37,59.959,1452305703,"201051344000585","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,316416.3,316416.3,15477,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305716,130079.00
01/08/2016 21:15,2,0.000,ALERT,213.06,302.37,59.970,1452305703,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,314619.0,314619.0,15532,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305718,130080.00
01/08/2016 21:15,2,0.000,ALERT,213.74,303.28,59.970,1452305703,"201051344000582","219011344069620",0.00,2.50,0,301.17,304.78,0.0,0.0,0.000,309577.9,309577.9,15476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305720,130081.00
01/08/2016 21:15,2,0.000,ALERT,212.83,302.37,59.965,1452305703,"201051344000955","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,318914.2,318914.2,15456,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305722,130082.00
01/08/2016 21:15,2,0.000,ALERT,212.83,300.87,59.970,1452305703,"274151322000094","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,477708.6,477708.6,4920,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305723,130083.00
01/08/2016 21:15,2,0.000,ALERT,213.29,304.18,59.970,1452305703,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.88,0.0,0.0,0.000,320316.1,320316.1,10838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305725,130084.00
01/08/2016 21:15,2,0.000,ALERT,212.83,302.37,59.959,1452305703,"201051344000890","219011344069620",0.00,3.70,0,299.97,305.08,0.0,0.0,0.000,317047.2,317047.2,15538,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305727,130085.00
01/08/2016 21:15,2,0.000,ALERT,213.06,301.77,59.970,1452305703,"201051344000438","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,318844.1,318844.1,15486,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305729,130086.00
01/08/2016 21:15,2,0.000,ALERT,213.51,301.77,59.970,1452305703,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,312902.6,312902.6,15551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305731,130087.00
01/08/2016 21:15,2,0.000,ALERT,213.06,302.07,59.975,1452305703,"274151322000083","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,588007.4,588007.4,4713,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305732,130088.00
01/08/2016 21:15,2,0.000,ALERT,213.29,301.77,59.975,1452305703,"274151322000076","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,624634.6,624634.6,4692,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305734,130089.00
01/08/2016 21:15,2,0.000,ALERT,213.29,303.88,59.959,1452305703,"201051344000868","219011344069620",0.00,2.50,0,302.07,306.88,0.0,0.0,0.000,304657.3,304657.3,10799,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305736,130090.00
01/08/2016 21:15,2,0.000,ALERT,212.83,302.37,59.975,1452305703,"274151322000095","219011344069620",0.00,3.30,0,300.27,303.58,0.0,0.0,0.000,617311.6,617311.6,4722,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305738,130091.00
01/08/2016 21:15,2,0.000,ALERT,212.83,302.98,59.959,1452305703,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,304653.9,304653.9,10834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305740,130092.00
01/08/2016 21:15,2,0.000,ALERT,212.83,301.17,59.981,1452305703,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,317008.8,317008.8,15462,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305742,130093.00
01/08/2016 21:15,2,0.000,ALERT,213.29,303.58,59.981,1452305703,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.88,0.0,0.0,0.000,314705.9,314705.9,10848,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305744,130094.00
01/08/2016 21:15,2,0.000,ALERT,213.74,302.98,59.944,1452305703,"201051344000853","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,312019.8,312019.8,10830,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305746,130095.00
01/08/2016 21:15,2,0.000,ALERT,213.29,302.07,59.944,1452305703,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,318263.7,318263.7,15516,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305748,130096.00
01/08/2016 21:15,2,0.000,ALERT,213.29,301.77,60.007,1452305703,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,315992.3,315992.3,15517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305749,130097.00
01/08/2016 21:15,2,0.000,ALERT,213.29,302.37,59.949,1452305703,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,319213.9,319213.9,15521,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305751,130098.00
01/08/2016 21:15,2,0.000,ALERT,213.29,301.47,59.949,1452305703,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,313360.4,313360.4,15492,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305753,130099.00
01/08/2016 21:15,2,0.000,ALERT,212.61,300.87,59.991,1452305703,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,570886.6,570886.6,4640,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305755,130100.00
01/08/2016 21:15,2,0.000,ALERT,213.51,300.57,59.975,1452305703,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,477993.9,477993.9,4912,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305757,130101.00
01/08/2016 21:15,2,0.000,ALERT,212.83,302.07,59.991,1452305703,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,309857.7,309857.7,15471,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305758,130102.00
01/08/2016 21:15,2,0.000,ALERT,212.83,303.88,60.018,1452305703,"201051344000594","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,315737.7,315737.7,10849,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305760,130103.00
01/08/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1452305703,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,316317.6,316317.6,15488,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305762,130104.00
01/08/2016 21:15,2,0.000,ALERT,212.61,301.47,59.991,1452305703,"274151322000054","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,583238.2,583238.2,4649,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305764,130105.00
01/08/2016 21:15,2,0.000,ALERT,213.51,303.28,59.986,1452305703,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.58,0.0,0.0,0.000,304994.1,304994.1,10830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305765,130106.00
01/08/2016 21:15,2,0.000,ALERT,213.06,302.07,59.981,1452305703,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,314744.0,314744.0,15494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305767,130107.00
01/08/2016 21:15,2,0.000,ALERT,213.06,303.28,60.034,1452305703,"201051344000900","219011344069620",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,318352.5,318352.5,10794,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305769,130108.00
01/08/2016 21:15,2,0.000,ALERT,213.51,302.68,60.023,1452305703,"201051344000648","219011344069620",0.00,2.50,0,300.87,306.28,0.0,0.0,0.000,311940.3,311940.3,10825,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452305771,130109.00
01/08/2016 21:15,2,0.000,ALERT,213.29,303.88,59.938,1452305703,"201051344000569","219011344069620",0.00,3.00,0,302.37,307.18,0.0,0.0,0.000,319905.5,319905.5,10785,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305773,130110.00
01/08/2016 21:15,2,0.000,ALERT,213.06,303.58,60.012,1452305703,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,314849.4,314849.4,10816,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305774,130111.00
01/08/2016 21:15,2,0.000,ALERT,213.29,303.58,60.028,1452305703,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.68,0.0,0.0,0.000,309904.2,309904.2,10859,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305776,130112.00
01/08/2016 21:15,2,0.000,ALERT,213.74,303.88,59.991,1452305703,"201051344000576","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,312927.5,312927.5,10793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305778,130113.00
01/08/2016 21:15,2,0.000,ALERT,213.06,300.87,59.981,1452305703,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.07,0.0,0.0,0.000,558351.1,558351.1,4680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452305780,130114.00
01/08/2016 21:30,2,0.000,ALERT,213.96,303.28,59.986,1452306604,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,313226.0,313226.0,10805,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306606,130115.00
01/08/2016 21:30,2,0.000,ALERT,212.61,300.87,59.959,1452306604,"274151322000085","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,585889.5,585889.5,4666,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306608,130116.00
01/08/2016 21:30,2,0.000,ALERT,213.96,302.98,59.938,1452306604,"201051344000633","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,305722.1,305722.1,10861,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306609,130117.00
01/08/2016 21:30,2,0.000,ALERT,213.51,303.28,59.965,1452306604,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,307138.6,307138.6,10830,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306611,130118.00
01/08/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1452306604,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,311499.2,311499.2,15487,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306613,130119.00
01/08/2016 21:30,2,0.000,ALERT,211.93,300.87,59.959,1452306604,"274151322000052","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,593695.5,593695.5,4686,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306615,130120.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.68,59.965,1452306604,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,316416.3,316416.3,15479,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306617,130121.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.98,59.975,1452306604,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,314619.0,314619.0,15534,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306619,130122.00
01/08/2016 21:30,2,0.000,ALERT,213.74,302.98,59.944,1452306604,"201051344000582","219011344069620",0.00,2.50,0,301.47,304.78,0.0,0.0,0.000,309577.9,309577.9,15478,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306621,130123.00
01/08/2016 21:30,2,0.000,ALERT,212.83,302.37,60.018,1452306604,"201051344000955","219011344069620",0.00,3.30,0,300.57,303.88,0.0,0.0,0.000,318914.2,318914.2,15458,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306622,130124.00
01/08/2016 21:30,2,0.000,ALERT,212.38,299.97,59.981,1452306604,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,477708.6,477708.6,4922,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306624,130125.00
01/08/2016 21:30,2,0.000,ALERT,213.51,303.88,59.965,1452306604,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,320316.1,320316.1,10840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306626,130126.00
01/08/2016 21:30,2,0.000,ALERT,213.29,303.28,59.981,1452306604,"201051344000890","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,317047.2,317047.2,15540,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306628,130127.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.37,59.981,1452306604,"201051344000438","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,318844.1,318844.1,15488,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306630,130128.00
01/08/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1452306604,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,312902.6,312902.6,15553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306631,130129.00
01/08/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1452306604,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,588007.4,588007.4,4715,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306633,130130.00
01/08/2016 21:30,2,0.000,ALERT,213.06,300.87,59.991,1452306604,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,624634.6,624634.6,4694,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306635,130131.00
01/08/2016 21:30,2,0.000,ALERT,213.51,304.18,59.981,1452306604,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,304657.3,304657.3,10801,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306637,130132.00
01/08/2016 21:30,2,0.000,ALERT,212.38,301.47,59.975,1452306604,"274151322000095","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,617311.6,617311.6,4724,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306639,130133.00
