ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 21:30,2,0.000,ALERT,213.29,303.28,59.981,1452306604,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,304653.9,304653.9,10836,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306641,130134.00
01/08/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1452306604,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,317008.8,317008.8,15464,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306642,130135.00
01/08/2016 21:30,2,0.000,ALERT,213.29,303.28,59.975,1452306604,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.28,0.0,0.0,0.000,314705.9,314705.9,10850,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306644,130136.00
01/08/2016 21:30,2,0.000,ALERT,213.96,302.98,59.965,1452306604,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,312019.8,312019.8,10832,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306646,130137.00
01/08/2016 21:30,2,0.000,ALERT,213.74,302.37,59.970,1452306604,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,318263.7,318263.7,15518,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306648,130138.00
01/08/2016 21:30,2,0.000,ALERT,213.29,301.47,59.965,1452306604,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,315992.3,315992.3,15519,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306650,130139.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.37,59.954,1452306604,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,319213.9,319213.9,15523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306651,130140.00
01/08/2016 21:30,2,0.000,ALERT,213.29,301.77,59.970,1452306604,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.58,0.0,0.0,0.000,313360.4,313360.4,15494,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306653,130141.00
01/08/2016 21:30,2,0.000,ALERT,211.93,300.27,59.933,1452306604,"274151322000088","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,570886.6,570886.6,4642,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306655,130142.00
01/08/2016 21:30,2,0.000,ALERT,213.06,299.97,59.959,1452306604,"274151322000068","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,477993.9,477993.9,4914,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306657,130143.00
01/08/2016 21:30,2,0.000,ALERT,212.83,302.37,59.975,1452306604,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,309857.7,309857.7,15473,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306659,130144.00
01/08/2016 21:30,2,0.000,ALERT,213.29,303.88,59.938,1452306604,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,315737.7,315737.7,10851,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306660,130145.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.07,59.975,1452306604,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.68,0.0,0.0,0.000,316317.6,316317.6,15490,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306662,130146.00
01/08/2016 21:30,2,0.000,ALERT,212.38,300.57,59.970,1452306604,"274151322000054","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,583238.2,583238.2,4651,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306664,130147.00
01/08/2016 21:30,2,0.000,ALERT,213.74,302.68,59.970,1452306604,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.98,0.0,0.0,0.000,304994.1,304994.1,10832,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306666,130148.00
01/08/2016 21:30,2,0.000,ALERT,213.29,302.37,59.970,1452306604,"201051344001093","219011344069620",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,314744.0,314744.0,15496,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306668,130149.00
01/08/2016 21:30,2,0.000,ALERT,213.29,303.28,59.959,1452306604,"201051344000900","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,318352.5,318352.5,10796,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306670,130150.00
01/08/2016 21:30,2,0.000,ALERT,213.74,302.68,59.970,1452306604,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,311940.3,311940.3,10827,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306672,130151.00
01/08/2016 21:30,2,0.000,ALERT,213.74,303.58,59.991,1452306604,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,319905.5,319905.5,10787,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306673,130152.00
01/08/2016 21:30,2,0.000,ALERT,213.51,303.28,59.949,1452306604,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,314849.4,314849.4,10818,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452306675,130153.00
01/08/2016 21:30,2,0.000,ALERT,213.51,302.98,59.970,1452306604,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,309904.2,309904.2,10861,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306677,130154.00
01/08/2016 21:30,2,0.000,ALERT,214.19,303.58,59.954,1452306604,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,312927.5,312927.5,10795,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306679,130155.00
01/08/2016 21:30,2,0.000,ALERT,212.38,299.97,59.965,1452306604,"274151322000087","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,558351.1,558351.1,4682,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452306681,130156.00
01/08/2016 21:45,2,0.000,ALERT,213.96,303.28,59.975,1452307503,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,313226.0,313226.0,10807,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307505,130157.00
01/08/2016 21:45,2,0.000,ALERT,212.61,300.57,59.970,1452307503,"274151322000085","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,585889.5,585889.5,4668,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307507,130158.00
01/08/2016 21:45,2,0.000,ALERT,214.19,302.98,59.981,1452307503,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,305722.1,305722.1,10863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307509,130159.00
01/08/2016 21:45,2,0.000,ALERT,213.51,303.28,59.981,1452307503,"201051344000469","219011344069620",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,307138.6,307138.6,10832,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307510,130160.00
01/08/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1452307503,"201051344000646","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,311499.2,311499.2,15489,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307512,130161.00
01/08/2016 21:45,2,0.000,ALERT,212.38,301.17,59.975,1452307503,"274151322000052","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,593695.5,593695.5,4688,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307514,130162.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.77,59.991,1452307503,"201051344000585","219011344069620",0.00,3.30,0,299.67,304.18,0.0,0.0,0.000,316416.3,316416.3,15481,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307516,130163.00
01/08/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1452307503,"201051344001230","219011344069620",0.00,3.30,0,300.57,304.18,0.0,0.0,0.000,314619.0,314619.0,15536,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307517,130164.00
01/08/2016 21:45,2,0.000,ALERT,213.29,302.07,59.981,1452307503,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,309577.9,309577.9,15480,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307519,130165.00
01/08/2016 21:45,2,0.000,ALERT,212.61,301.77,60.028,1452307503,"201051344000955","219011344069620",0.00,3.30,0,300.27,304.18,0.0,0.0,0.000,318914.2,318914.2,15460,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307521,130166.00
01/08/2016 21:45,2,0.000,ALERT,212.38,299.97,59.970,1452307503,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,477708.6,477708.6,4924,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307523,130167.00
01/08/2016 21:45,2,0.000,ALERT,213.51,304.48,60.012,1452307503,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,320316.1,320316.1,10842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307525,130168.00
01/08/2016 21:45,2,0.000,ALERT,212.83,302.07,60.007,1452307503,"201051344000890","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,317047.2,317047.2,15542,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307527,130169.00
01/08/2016 21:45,2,0.000,ALERT,212.83,301.47,59.986,1452307503,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,318844.1,318844.1,15490,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307529,130170.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.986,1452307503,"201051344000417","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,312902.6,312902.6,15555,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307531,130171.00
01/08/2016 21:45,2,0.000,ALERT,212.61,301.17,59.928,1452307503,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,588007.4,588007.4,4717,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307532,130172.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.47,59.970,1452307503,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,624634.6,624634.6,4696,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307534,130173.00
01/08/2016 21:45,2,0.000,ALERT,213.51,304.18,59.986,1452307503,"201051344000868","219011344069620",0.00,3.00,0,302.37,305.98,0.0,0.0,0.000,304657.3,304657.3,10803,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307536,130174.00
01/08/2016 21:45,2,0.000,ALERT,212.38,301.77,59.970,1452307503,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,617311.6,617311.6,4726,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307538,130175.00
01/08/2016 21:45,2,0.000,ALERT,213.29,303.58,59.991,1452307503,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,304653.9,304653.9,10838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307540,130176.00
01/08/2016 21:45,2,0.000,ALERT,212.83,300.87,59.954,1452307503,"201051344001025","219011344069620",0.00,2.50,0,299.67,304.48,0.0,0.0,0.000,317008.8,317008.8,15466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307542,130177.00
01/08/2016 21:45,2,0.000,ALERT,213.51,303.58,59.981,1452307503,"201051344000458","219011344069620",0.00,4.00,0,301.47,305.98,0.0,0.0,0.000,314705.9,314705.9,10852,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307543,130178.00
01/08/2016 21:45,2,0.000,ALERT,214.19,303.58,59.981,1452307503,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312019.8,312019.8,10834,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307545,130179.00
01/08/2016 21:45,2,0.000,ALERT,213.29,301.77,59.991,1452307503,"201051344000685","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,318263.7,318263.7,15520,0,0,0,L,1122011218,0,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307547,130180.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.17,59.975,1452307503,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,315992.3,315992.3,15521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307549,130181.00
01/08/2016 21:45,2,0.000,ALERT,213.29,302.07,59.991,1452307503,"201051344001145","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,319213.9,319213.9,15525,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307550,130182.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.17,60.023,1452307503,"201051344000651","219011344069620",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,313360.4,313360.4,15496,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307552,130183.00
01/08/2016 21:45,2,0.000,ALERT,212.16,300.87,59.986,1452307503,"274151322000088","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,570886.6,570886.6,4644,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307554,130184.00
01/08/2016 21:45,2,0.000,ALERT,213.29,300.27,59.996,1452307503,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,477993.9,477993.9,4916,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307556,130185.00
01/08/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1452307503,"201051344001135","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,309857.7,309857.7,15475,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307558,130186.00
01/08/2016 21:45,2,0.000,ALERT,213.29,304.18,59.986,1452307503,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,315737.7,315737.7,10853,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307559,130187.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.77,59.996,1452307503,"201051344001203","219011344069620",0.00,3.00,0,299.97,305.68,0.0,0.0,0.000,316317.6,316317.6,15492,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307561,130188.00
01/08/2016 21:45,2,0.000,ALERT,212.38,301.17,59.981,1452307503,"274151322000054","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,583238.2,583238.2,4653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307563,130189.00
01/08/2016 21:45,2,0.000,ALERT,213.96,303.28,59.991,1452307503,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,304994.1,304994.1,10834,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307565,130190.00
01/08/2016 21:45,2,0.000,ALERT,213.06,301.77,59.986,1452307503,"201051344001093","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,314744.0,314744.0,15498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307566,130191.00
01/08/2016 21:45,2,0.000,ALERT,213.51,303.88,59.986,1452307503,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,318352.5,318352.5,10798,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307568,130192.00
01/08/2016 21:45,2,0.000,ALERT,213.29,302.37,59.975,1452307503,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,311940.3,311940.3,10829,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307570,130193.00
01/08/2016 21:45,2,0.000,ALERT,213.06,303.58,59.981,1452307503,"201051344000569","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,319905.5,319905.5,10789,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307572,130194.00
01/08/2016 21:45,2,0.000,ALERT,212.83,302.98,59.986,1452307503,"201051344000983","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,314849.4,314849.4,10820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452307574,130195.00
01/08/2016 21:45,2,0.000,ALERT,213.29,302.98,59.949,1452307503,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309904.2,309904.2,10863,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307576,130196.00
01/08/2016 21:45,2,0.000,ALERT,213.51,303.58,60.018,1452307503,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,312927.5,312927.5,10797,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307578,130197.00
01/08/2016 21:45,2,0.000,ALERT,211.93,298.77,59.944,1452307503,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,558351.1,558351.1,4684,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452307579,130198.00
01/08/2016 22:00,2,0.000,ALERT,213.74,303.28,60.002,1452308404,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,313226.0,313226.0,10809,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308406,130199.00
01/08/2016 22:00,2,0.000,ALERT,212.61,300.87,59.981,1452308404,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,585889.5,585889.5,4670,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308408,130200.00
01/08/2016 22:00,2,0.000,ALERT,213.96,303.28,59.959,1452308404,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,305722.1,305722.1,10865,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308409,130201.00
01/08/2016 22:00,2,0.000,ALERT,213.51,303.28,59.959,1452308404,"201051344000469","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,307138.6,307138.6,10834,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308411,130202.00
01/08/2016 22:00,2,0.000,ALERT,212.38,301.17,59.933,1452308404,"201051344000646","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,311499.2,311499.2,15491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308413,130203.00
01/08/2016 22:00,2,0.000,ALERT,212.16,301.17,59.996,1452308404,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,593695.5,593695.5,4690,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308415,130204.00
01/08/2016 22:00,2,0.000,ALERT,212.83,301.47,59.965,1452308404,"201051344000585","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,316416.3,316416.3,15483,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308417,130205.00
01/08/2016 22:00,2,0.000,ALERT,212.61,301.77,59.970,1452308404,"201051344001230","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,314619.0,314619.0,15538,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308418,130206.00
01/08/2016 22:00,2,0.000,ALERT,213.06,302.07,59.965,1452308404,"201051344000582","219011344069620",0.00,2.50,0,300.57,303.88,0.0,0.0,0.000,309577.9,309577.9,15482,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308420,130207.00
01/08/2016 22:00,2,0.000,ALERT,212.16,301.17,60.007,1452308404,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,318914.2,318914.2,15462,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308422,130208.00
01/08/2016 22:00,2,0.000,ALERT,212.16,300.27,59.949,1452308404,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.47,0.0,0.0,0.000,477708.6,477708.6,4926,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308424,130209.00
01/08/2016 22:00,2,0.000,ALERT,213.29,304.18,59.965,1452308404,"201051344000579","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,320316.1,320316.1,10844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308426,130210.00
01/08/2016 22:00,2,0.000,ALERT,212.16,301.47,59.970,1452308404,"201051344000890","219011344069620",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,317047.2,317047.2,15544,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308427,130211.00
01/08/2016 22:00,2,0.000,ALERT,212.61,301.17,59.975,1452308404,"201051344000438","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,318844.1,318844.1,15492,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308429,130212.00
01/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.970,1452308404,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,312902.6,312902.6,15557,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308431,130213.00
01/08/2016 22:00,2,0.000,ALERT,212.38,301.47,59.970,1452308404,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,588007.4,588007.4,4719,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308433,130214.00
01/08/2016 22:00,2,0.000,ALERT,212.83,300.57,59.959,1452308404,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,624634.6,624634.6,4698,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308435,130215.00
01/08/2016 22:00,2,0.000,ALERT,213.06,303.88,59.975,1452308404,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,304657.3,304657.3,10805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308436,130216.00
01/08/2016 22:00,2,0.000,ALERT,212.16,301.77,59.970,1452308404,"274151322000095","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,617311.6,617311.6,4728,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308438,130217.00
01/08/2016 22:00,2,0.000,ALERT,213.06,303.58,59.981,1452308404,"201051344000988","219011344069620",0.00,3.30,0,298.77,304.78,0.0,0.0,0.000,304653.9,304653.9,10840,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308440,130218.00
01/08/2016 22:00,2,0.000,ALERT,211.93,300.57,59.949,1452308404,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317008.8,317008.8,15468,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308442,130219.00
01/08/2016 22:00,2,0.000,ALERT,213.29,304.18,59.981,1452308404,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.28,0.0,0.0,0.000,314705.9,314705.9,10854,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308444,130220.00
01/08/2016 22:00,2,0.000,ALERT,213.74,303.58,59.975,1452308404,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,312019.8,312019.8,10836,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308446,130221.00
01/08/2016 22:00,2,0.000,ALERT,212.83,301.17,59.975,1452308404,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,318263.7,318263.7,15522,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308448,130222.00
01/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.928,1452308404,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,315992.3,315992.3,15523,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308449,130223.00
01/08/2016 22:00,2,0.000,ALERT,212.61,301.47,59.981,1452308404,"201051344001145","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,319213.9,319213.9,15527,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308451,130224.00
01/08/2016 22:00,2,0.000,ALERT,212.61,300.57,59.975,1452308404,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,313360.4,313360.4,15498,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308453,130225.00
01/08/2016 22:00,2,0.000,ALERT,211.70,299.97,59.970,1452308404,"274151322000088","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,570886.6,570886.6,4646,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308455,130226.00
01/08/2016 22:00,2,0.000,ALERT,212.61,299.67,59.970,1452308404,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.17,0.0,0.0,0.000,477993.9,477993.9,4918,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308457,130227.00
01/08/2016 22:00,2,0.000,ALERT,212.16,301.17,59.938,1452308404,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,309857.7,309857.7,15477,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308458,130228.00
01/08/2016 22:00,2,0.000,ALERT,213.06,304.18,60.028,1452308404,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,315737.7,315737.7,10855,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308460,130229.00
01/08/2016 22:00,2,0.000,ALERT,212.38,300.87,59.975,1452308404,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,316317.6,316317.6,15494,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308462,130230.00
01/08/2016 22:00,2,0.000,ALERT,212.16,300.57,59.954,1452308404,"274151322000054","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,583238.2,583238.2,4655,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308464,130231.00
01/08/2016 22:00,2,0.000,ALERT,213.51,302.98,59.949,1452308404,"201051344000867","219011344069620",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,304994.1,304994.1,10836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308466,130232.00
01/08/2016 22:00,2,0.000,ALERT,212.38,301.17,59.975,1452308404,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15500,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308467,130233.00
01/08/2016 22:00,2,0.000,ALERT,213.06,303.28,59.975,1452308404,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,318352.5,318352.5,10800,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452308469,130234.00
01/08/2016 22:00,2,0.000,ALERT,213.29,302.68,59.975,1452308404,"201051344000648","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,311940.3,311940.3,10831,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308471,130235.00
01/08/2016 22:00,2,0.000,ALERT,213.06,303.28,59.981,1452308404,"201051344000569","219011344069620",0.00,3.00,0,301.77,306.28,0.0,0.0,0.000,319905.5,319905.5,10791,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308473,130236.00
01/08/2016 22:00,2,0.000,ALERT,213.06,303.28,59.975,1452308404,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,314849.4,314849.4,10822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308474,130237.00
01/08/2016 22:00,2,0.000,ALERT,213.06,302.98,59.975,1452308404,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309904.2,309904.2,10865,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308476,130238.00
01/08/2016 22:00,2,0.000,ALERT,213.51,303.28,59.975,1452308404,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,312927.5,312927.5,10799,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308478,130239.00
01/08/2016 22:00,2,0.000,ALERT,212.16,299.67,59.975,1452308404,"274151322000087","219011344069620",0.00,5.50,0,297.57,301.47,0.0,0.0,0.000,558351.1,558351.1,4686,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452308480,130240.00
01/08/2016 22:15,2,0.000,ALERT,213.74,302.68,59.991,1452309303,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,313226.0,313226.0,10811,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309305,130241.00
01/08/2016 22:15,2,0.000,ALERT,212.16,299.97,59.981,1452309303,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,585889.5,585889.5,4672,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309307,130242.00
01/08/2016 22:15,2,0.000,ALERT,213.74,302.68,60.028,1452309303,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,305722.1,305722.1,10867,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309309,130243.00
01/08/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1452309303,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,307138.6,307138.6,10836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309311,130244.00
01/08/2016 22:15,2,0.000,ALERT,212.16,301.47,60.023,1452309303,"201051344000646","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,311499.2,311499.2,15493,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309313,130245.00
01/08/2016 22:15,2,0.000,ALERT,211.70,300.87,59.981,1452309303,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,593695.5,593695.5,4692,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309315,130246.00
01/08/2016 22:15,2,0.000,ALERT,212.38,301.47,59.986,1452309303,"201051344000585","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,316416.3,316416.3,15485,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309317,130247.00
01/08/2016 22:15,2,0.000,ALERT,212.61,302.07,59.986,1452309303,"201051344001230","219011344069620",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,314619.0,314619.0,15540,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309319,130248.00
01/08/2016 22:15,2,0.000,ALERT,213.06,302.37,59.986,1452309303,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.58,0.0,0.0,0.000,309577.9,309577.9,15484,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309320,130249.00
01/08/2016 22:15,2,0.000,ALERT,211.93,301.47,59.986,1452309303,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,318914.2,318914.2,15464,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309322,130250.00
01/08/2016 22:15,2,0.000,ALERT,212.16,299.67,59.986,1452309303,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,477708.6,477708.6,4928,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309324,130251.00
01/08/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1452309303,"201051344000579","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,320316.1,320316.1,10846,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309326,130252.00
01/08/2016 22:15,2,0.000,ALERT,212.16,301.47,59.991,1452309303,"201051344000890","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,317047.2,317047.2,15546,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309328,130253.00
01/08/2016 22:15,2,0.000,ALERT,212.61,301.47,59.986,1452309303,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,318844.1,318844.1,15494,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309329,130254.00
01/08/2016 22:15,2,0.000,ALERT,212.38,300.57,60.018,1452309303,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,312902.6,312902.6,15559,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309331,130255.00
01/08/2016 22:15,2,0.000,ALERT,212.16,300.57,59.986,1452309303,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,588007.4,588007.4,4721,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309333,130256.00
01/08/2016 22:15,2,0.000,ALERT,212.61,299.97,59.949,1452309303,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,624634.6,624634.6,4700,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309335,130257.00
01/08/2016 22:15,2,0.000,ALERT,213.06,303.58,59.991,1452309303,"201051344000868","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,304657.3,304657.3,10807,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309337,130258.00
01/08/2016 22:15,2,0.000,ALERT,211.93,301.17,59.991,1452309303,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,617311.6,617311.6,4730,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309338,130259.00
01/08/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1452309303,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.38,0.0,0.0,0.000,304653.9,304653.9,10842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309340,130260.00
01/08/2016 22:15,2,0.000,ALERT,212.16,300.57,59.965,1452309303,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,317008.8,317008.8,15470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309342,130261.00
01/08/2016 22:15,2,0.000,ALERT,212.83,302.98,60.023,1452309303,"201051344000458","219011344069620",0.00,4.00,0,301.77,306.58,0.0,0.0,0.000,314705.9,314705.9,10856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309344,130262.00
01/08/2016 22:15,2,0.000,ALERT,213.51,302.68,60.012,1452309303,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,312019.8,312019.8,10838,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309346,130263.00
01/08/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1452309303,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,318263.7,318263.7,15524,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309348,130264.00
01/08/2016 22:15,2,0.000,ALERT,212.61,300.87,59.944,1452309303,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,315992.3,315992.3,15525,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309349,130265.00
01/08/2016 22:15,2,0.000,ALERT,212.61,301.17,59.986,1452309303,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,319213.9,319213.9,15529,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309351,130266.00
01/08/2016 22:15,2,0.000,ALERT,212.38,300.57,59.954,1452309303,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,313360.4,313360.4,15500,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309353,130267.00
01/08/2016 22:15,2,0.000,ALERT,211.70,299.67,59.986,1452309303,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,570886.6,570886.6,4648,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309355,130268.00
01/08/2016 22:15,2,0.000,ALERT,212.61,299.37,59.965,1452309303,"274151322000068","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,477993.9,477993.9,4920,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309357,130269.00
01/08/2016 22:15,2,0.000,ALERT,211.93,300.87,59.970,1452309303,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,309857.7,309857.7,15479,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309358,130270.00
01/08/2016 22:15,2,0.000,ALERT,212.61,303.28,59.970,1452309303,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,315737.7,315737.7,10857,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309360,130271.00
01/08/2016 22:15,2,0.000,ALERT,212.16,300.57,59.975,1452309303,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,316317.6,316317.6,15496,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309362,130272.00
01/08/2016 22:15,2,0.000,ALERT,211.93,300.87,60.012,1452309303,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,583238.2,583238.2,4657,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309364,130273.00
01/08/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1452309303,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.38,0.0,0.0,0.000,304994.1,304994.1,10838,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309365,130274.00
01/08/2016 22:15,2,0.000,ALERT,212.38,300.87,60.018,1452309303,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.68,0.0,0.0,0.000,314744.0,314744.0,15502,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309367,130275.00
01/08/2016 22:15,2,0.000,ALERT,212.83,302.68,59.975,1452309303,"201051344000900","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,318352.5,318352.5,10802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309369,130276.00
01/08/2016 22:15,2,0.000,ALERT,213.29,302.07,59.975,1452309303,"201051344000648","219011344069620",0.00,2.50,0,300.57,304.78,0.0,0.0,0.000,311940.3,311940.3,10833,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309371,130277.00
01/08/2016 22:15,2,0.000,ALERT,213.06,303.28,59.981,1452309303,"201051344000569","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,319905.5,319905.5,10793,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309373,130278.00
