ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 22:15,2,0.000,ALERT,213.06,303.28,60.012,1452309303,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,314849.4,314849.4,10824,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309375,130279.00
01/08/2016 22:15,2,0.000,ALERT,213.06,302.68,59.996,1452309303,"201051344001158","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,309904.2,309904.2,10867,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309376,130280.00
01/08/2016 22:15,2,0.000,ALERT,213.51,303.28,59.986,1452309303,"201051344000576","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,312927.5,312927.5,10801,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452309378,130281.00
01/08/2016 22:15,2,0.000,ALERT,211.93,298.77,59.975,1452309303,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,558351.1,558351.1,4688,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452309380,130282.00
01/08/2016 22:30,2,0.000,ALERT,212.61,300.27,59.986,1452310203,"274151322000085","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,585889.5,585889.5,4674,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310206,130283.00
01/08/2016 22:30,2,0.000,ALERT,213.96,302.98,60.002,1452310203,"201051344000633","219011344069620",0.00,2.50,0,298.77,304.78,0.0,0.0,0.000,305722.1,305722.1,10869,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310208,130284.00
01/08/2016 22:30,2,0.000,ALERT,213.51,303.58,59.954,1452310203,"201051344000469","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,307138.6,307138.6,10838,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310210,130285.00
01/08/2016 22:30,2,0.000,ALERT,212.16,301.17,59.996,1452310203,"201051344000646","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,311499.2,311499.2,15495,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310212,130286.00
01/08/2016 22:30,2,0.000,ALERT,212.16,300.27,59.954,1452310203,"274151322000052","219011344069620",0.00,3.70,0,297.87,302.68,0.0,0.0,0.000,593695.5,593695.5,4694,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310214,130287.00
01/08/2016 22:30,2,0.000,ALERT,212.61,301.77,59.996,1452310203,"201051344000585","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,316416.3,316416.3,15487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310215,130288.00
01/08/2016 22:30,2,0.000,ALERT,212.61,301.77,60.034,1452310203,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,314619.0,314619.0,15542,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310217,130289.00
01/08/2016 22:30,2,0.000,ALERT,213.06,302.07,59.986,1452310203,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,309577.9,309577.9,15486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310219,130290.00
01/08/2016 22:30,2,0.000,ALERT,212.16,301.47,60.002,1452310203,"201051344000955","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,318914.2,318914.2,15466,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310221,130291.00
01/08/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1452310203,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,477708.6,477708.6,4930,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310223,130292.00
01/08/2016 22:30,2,0.000,ALERT,213.51,303.88,60.023,1452310203,"201051344000579","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,320316.1,320316.1,10848,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310225,130293.00
01/08/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1452310203,"201051344000890","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,317047.2,317047.2,15548,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310227,130294.00
01/08/2016 22:30,2,0.000,ALERT,212.61,301.17,59.986,1452310203,"201051344000438","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,318844.1,318844.1,15496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310229,130295.00
01/08/2016 22:30,2,0.000,ALERT,212.83,300.87,59.996,1452310203,"201051344000417","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,312902.6,312902.6,15561,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310230,130296.00
01/08/2016 22:30,2,0.000,ALERT,212.61,300.87,59.981,1452310203,"274151322000083","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,588007.4,588007.4,4723,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310232,130297.00
01/08/2016 22:30,2,0.000,ALERT,213.29,299.97,60.034,1452310203,"274151322000076","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,624634.6,624634.6,4702,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310234,130298.00
01/08/2016 22:30,2,0.000,ALERT,213.51,304.48,59.991,1452310203,"201051344000868","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,304657.3,304657.3,10809,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310236,130299.00
01/08/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1452310203,"274151322000095","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,617311.6,617311.6,4732,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310238,130300.00
01/08/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1452310203,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,304653.9,304653.9,10844,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310239,130301.00
01/08/2016 22:30,2,0.000,ALERT,212.38,300.57,60.039,1452310203,"201051344001025","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,317008.8,317008.8,15472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310241,130302.00
01/08/2016 22:30,2,0.000,ALERT,213.29,303.28,59.975,1452310203,"201051344000458","219011344069620",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,314705.9,314705.9,10858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310243,130303.00
01/08/2016 22:30,2,0.000,ALERT,213.96,303.28,60.007,1452310203,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,312019.8,312019.8,10840,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310245,130304.00
01/08/2016 22:30,2,0.000,ALERT,212.83,301.17,60.034,1452310203,"201051344000685","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,318263.7,318263.7,15526,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310247,130305.00
01/08/2016 22:30,2,0.000,ALERT,212.61,300.57,60.007,1452310203,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,315992.3,315992.3,15527,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310248,130306.00
01/08/2016 22:30,2,0.000,ALERT,212.83,301.47,60.002,1452310203,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,319213.9,319213.9,15531,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310250,130307.00
01/08/2016 22:30,2,0.000,ALERT,212.83,300.87,60.007,1452310203,"201051344000651","219011344069620",0.00,2.00,0,298.47,302.37,0.0,0.0,0.000,313360.4,313360.4,15502,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310252,130308.00
01/08/2016 22:30,2,0.000,ALERT,212.16,300.27,59.986,1452310203,"274151322000088","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,570886.6,570886.6,4650,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310254,130309.00
01/08/2016 22:30,2,0.000,ALERT,213.29,299.67,59.996,1452310203,"274151322000068","219011344069620",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,477993.9,477993.9,4922,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310256,130310.00
01/08/2016 22:30,2,0.000,ALERT,212.16,301.17,60.002,1452310203,"201051344001135","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,309857.7,309857.7,15481,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310257,130311.00
01/08/2016 22:30,2,0.000,ALERT,212.83,303.58,59.991,1452310203,"201051344000594","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,315737.7,315737.7,10859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310259,130312.00
01/08/2016 22:30,2,0.000,ALERT,212.61,300.87,60.018,1452310203,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,316317.6,316317.6,15498,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310261,130313.00
01/08/2016 22:30,2,0.000,ALERT,212.38,300.87,59.954,1452310203,"274151322000054","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,583238.2,583238.2,4659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310263,130314.00
01/08/2016 22:30,2,0.000,ALERT,213.51,302.68,59.991,1452310203,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.68,0.0,0.0,0.000,304994.1,304994.1,10840,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310265,130315.00
01/08/2016 22:30,2,0.000,ALERT,212.38,301.17,60.007,1452310203,"201051344001093","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,314744.0,314744.0,15504,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310266,130316.00
01/08/2016 22:30,2,0.000,ALERT,213.29,302.98,60.002,1452310203,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,318352.5,318352.5,10804,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310268,130317.00
01/08/2016 22:30,2,0.000,ALERT,213.51,302.37,60.002,1452310203,"201051344000648","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,311940.3,311940.3,10835,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452310270,130318.00
01/08/2016 22:30,2,0.000,ALERT,213.29,303.58,59.986,1452310203,"201051344000569","219011344069620",0.00,3.00,0,301.47,306.28,0.0,0.0,0.000,319905.5,319905.5,10795,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310272,130319.00
01/08/2016 22:30,2,0.000,ALERT,213.29,303.28,60.007,1452310203,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,314849.4,314849.4,10826,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310274,130320.00
01/08/2016 22:30,2,0.000,ALERT,213.29,302.98,59.954,1452310203,"201051344001158","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,309904.2,309904.2,10869,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310276,130321.00
01/08/2016 22:30,2,0.000,ALERT,213.74,303.58,59.996,1452310203,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.68,0.0,0.0,0.000,312927.5,312927.5,10803,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310278,130322.00
01/08/2016 22:30,2,0.000,ALERT,212.61,299.67,59.991,1452310203,"274151322000087","219011344069620",0.00,5.50,0,296.96,301.47,0.0,0.0,0.000,558351.1,558351.1,4690,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310280,130323.00
01/08/2016 22:30,2,0.000,ALERT,213.74,302.98,60.002,1452310203,"201051344000645","219011344069620",0.00,3.70,0,301.17,305.38,0.0,0.0,0.000,313226.0,313226.0,10813,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452310282,130324.00
01/08/2016 22:45,2,0.000,ALERT,214.19,304.18,59.954,1452311103,"201051344000645","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,313226.0,313226.0,10815,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311105,130325.00
01/08/2016 22:45,2,0.000,ALERT,212.83,300.87,59.959,1452311103,"274151322000085","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,585889.5,585889.5,4676,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311107,130326.00
01/08/2016 22:45,2,0.000,ALERT,214.19,303.88,59.991,1452311103,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.38,0.0,0.0,0.000,305722.1,305722.1,10871,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311108,130327.00
01/08/2016 22:45,2,0.000,ALERT,213.74,304.18,59.996,1452311103,"201051344000469","219011344069620",0.00,2.50,0,300.57,305.68,0.0,0.0,0.000,307138.6,307138.6,10840,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311110,130328.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1452311103,"201051344000646","219011344069620",0.00,3.00,0,299.07,302.98,0.0,0.0,0.000,311499.2,311499.2,15497,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311112,130329.00
01/08/2016 22:45,2,0.000,ALERT,212.61,301.47,59.986,1452311103,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,593695.5,593695.5,4696,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311114,130330.00
01/08/2016 22:45,2,0.000,ALERT,213.06,302.07,59.996,1452311103,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,316416.3,316416.3,15489,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311116,130331.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.77,59.991,1452311103,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,314619.0,314619.0,15544,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311117,130332.00
01/08/2016 22:45,2,0.000,ALERT,213.51,302.68,59.981,1452311103,"201051344000582","219011344069620",0.00,2.50,0,300.27,303.88,0.0,0.0,0.000,309577.9,309577.9,15488,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311119,130333.00
01/08/2016 22:45,2,0.000,ALERT,212.61,301.77,59.981,1452311103,"201051344000955","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,318914.2,318914.2,15468,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311121,130334.00
01/08/2016 22:45,2,0.000,ALERT,212.61,300.57,59.986,1452311103,"274151322000094","219011344069620",0.00,3.30,0,298.77,301.47,0.0,0.0,0.000,477708.6,477708.6,4932,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311123,130335.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.48,59.981,1452311103,"201051344000579","219011344069620",0.00,3.30,0,302.07,306.58,0.0,0.0,0.000,320316.1,320316.1,10850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311125,130336.00
01/08/2016 22:45,2,0.000,ALERT,212.61,302.07,59.970,1452311103,"201051344000890","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,317047.2,317047.2,15550,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311127,130337.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1452311103,"201051344000438","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318844.1,318844.1,15498,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311129,130338.00
01/08/2016 22:45,2,0.000,ALERT,213.06,301.17,59.938,1452311103,"201051344000417","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,312902.6,312902.6,15563,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311130,130339.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.47,59.970,1452311103,"274151322000083","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,588007.4,588007.4,4725,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311132,130340.00
01/08/2016 22:45,2,0.000,ALERT,213.29,301.17,59.981,1452311103,"274151322000076","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,624634.6,624634.6,4704,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311134,130341.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.78,59.981,1452311103,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,304657.3,304657.3,10811,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311136,130342.00
01/08/2016 22:45,2,0.000,ALERT,212.61,302.07,60.007,1452311103,"274151322000095","219011344069620",0.00,3.30,0,300.27,302.98,0.0,0.0,0.000,617311.6,617311.6,4734,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311138,130343.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.18,59.996,1452311103,"201051344000988","219011344069620",0.00,3.30,0,298.77,305.38,0.0,0.0,0.000,304653.9,304653.9,10846,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311140,130344.00
01/08/2016 22:45,2,0.000,ALERT,212.61,300.87,60.023,1452311103,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,317008.8,317008.8,15474,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311142,130345.00
01/08/2016 22:45,2,0.000,ALERT,213.29,303.88,59.975,1452311103,"201051344000458","219011344069620",0.00,4.00,0,301.47,306.58,0.0,0.0,0.000,314705.9,314705.9,10860,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311143,130346.00
01/08/2016 22:45,2,0.000,ALERT,214.19,303.88,59.975,1452311103,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,312019.8,312019.8,10842,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311145,130347.00
01/08/2016 22:45,2,0.000,ALERT,213.29,301.77,59.949,1452311103,"201051344000685","219011344069620",0.00,3.30,0,299.37,302.98,0.0,0.0,0.000,318263.7,318263.7,15528,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311147,130348.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.17,59.975,1452311103,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,315992.3,315992.3,15529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311149,130349.00
01/08/2016 22:45,2,0.000,ALERT,213.29,302.07,59.981,1452311103,"201051344001145","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,319213.9,319213.9,15533,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311151,130350.00
01/08/2016 22:45,2,0.000,ALERT,212.83,300.87,60.002,1452311103,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,313360.4,313360.4,15504,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311152,130351.00
01/08/2016 22:45,2,0.000,ALERT,212.38,300.87,59.975,1452311103,"274151322000088","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,570886.6,570886.6,4652,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311154,130352.00
01/08/2016 22:45,2,0.000,ALERT,213.29,299.97,59.965,1452311103,"274151322000068","219011344069620",0.00,4.50,0,298.47,301.47,0.0,0.0,0.000,477993.9,477993.9,4924,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311156,130353.00
01/08/2016 22:45,2,0.000,ALERT,212.38,301.77,59.965,1452311103,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,309857.7,309857.7,15483,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311158,130354.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.78,59.965,1452311103,"201051344000594","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,315737.7,315737.7,10861,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311160,130355.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.17,59.981,1452311103,"201051344001203","219011344069620",0.00,3.00,0,299.37,304.78,0.0,0.0,0.000,316317.6,316317.6,15500,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311162,130356.00
01/08/2016 22:45,2,0.000,ALERT,212.61,301.77,59.954,1452311103,"274151322000054","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,583238.2,583238.2,4661,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311164,130357.00
01/08/2016 22:45,2,0.000,ALERT,213.96,303.58,59.965,1452311103,"201051344000867","219011344069620",0.00,3.70,0,300.57,306.28,0.0,0.0,0.000,304994.1,304994.1,10842,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311165,130358.00
01/08/2016 22:45,2,0.000,ALERT,212.83,301.47,60.007,1452311103,"201051344001093","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,314744.0,314744.0,15506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311167,130359.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.18,59.965,1452311103,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,318352.5,318352.5,10806,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311169,130360.00
01/08/2016 22:45,2,0.000,ALERT,213.74,303.28,59.965,1452311103,"201051344000648","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,311940.3,311940.3,10837,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311171,130361.00
01/08/2016 22:45,2,0.000,ALERT,213.51,304.18,59.975,1452311103,"201051344000569","219011344069620",0.00,3.30,0,301.77,306.88,0.0,0.0,0.000,319905.5,319905.5,10797,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311173,130362.00
01/08/2016 22:45,2,0.000,ALERT,213.51,303.88,59.959,1452311103,"201051344000983","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,314849.4,314849.4,10828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311174,130363.00
01/08/2016 22:45,2,0.000,ALERT,213.51,303.58,59.975,1452311103,"201051344001158","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,309904.2,309904.2,10871,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311176,130364.00
01/08/2016 22:45,2,0.000,ALERT,213.96,304.18,59.975,1452311103,"201051344000576","219011344069620",0.00,2.50,0,301.17,306.28,0.0,0.0,0.000,312927.5,312927.5,10805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452311178,130365.00
01/08/2016 22:45,2,0.000,ALERT,212.61,299.97,59.970,1452311103,"274151322000087","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,558351.1,558351.1,4692,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452311180,130366.00
01/08/2016 23:00,2,0.000,ALERT,213.74,303.58,60.002,1452312003,"201051344000645","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,313226.0,313226.0,10817,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312005,130367.00
01/08/2016 23:00,2,0.000,ALERT,212.61,300.57,59.991,1452312003,"274151322000085","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,585889.5,585889.5,4678,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312007,130368.00
01/08/2016 23:00,2,0.000,ALERT,213.74,302.98,60.002,1452312003,"201051344000633","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,305722.1,305722.1,10873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312009,130369.00
01/08/2016 23:00,2,0.000,ALERT,213.29,303.58,59.996,1452312003,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,307138.6,307138.6,10842,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312010,130370.00
01/08/2016 23:00,2,0.000,ALERT,212.16,301.47,59.944,1452312003,"201051344000646","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,311499.2,311499.2,15499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312012,130371.00
01/08/2016 23:00,2,0.000,ALERT,212.16,300.87,60.002,1452312003,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,593695.5,593695.5,4698,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312014,130372.00
01/08/2016 23:00,2,0.000,ALERT,212.61,301.77,60.002,1452312003,"201051344000585","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,316416.3,316416.3,15491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312016,130373.00
01/08/2016 23:00,2,0.000,ALERT,212.38,301.77,60.002,1452312003,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314619.0,314619.0,15546,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312018,130374.00
01/08/2016 23:00,2,0.000,ALERT,213.06,302.68,60.002,1452312003,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,309577.9,309577.9,15490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312019,130375.00
01/08/2016 23:00,2,0.000,ALERT,212.16,301.47,59.970,1452312003,"201051344000955","219011344069620",0.00,3.30,0,299.97,303.28,0.0,0.0,0.000,318914.2,318914.2,15470,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312021,130376.00
01/08/2016 23:00,2,0.000,ALERT,212.38,300.27,60.007,1452312003,"274151322000094","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,477708.6,477708.6,4934,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312023,130377.00
01/08/2016 23:00,2,0.000,ALERT,213.29,304.18,60.034,1452312003,"201051344000579","219011344069620",0.00,3.30,0,302.98,306.58,0.0,0.0,0.000,320316.1,320316.1,10852,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312025,130378.00
01/08/2016 23:00,2,0.000,ALERT,212.16,301.77,59.991,1452312003,"201051344000890","219011344069620",0.00,3.30,0,299.97,304.48,0.0,0.0,0.000,317047.2,317047.2,15552,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312027,130379.00
01/08/2016 23:00,2,0.000,ALERT,212.38,301.17,59.996,1452312003,"201051344000438","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,318844.1,318844.1,15500,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312029,130380.00
01/08/2016 23:00,2,0.000,ALERT,212.83,301.17,60.007,1452312003,"201051344000417","219011344069620",0.00,3.30,0,299.37,302.68,0.0,0.0,0.000,312902.6,312902.6,15565,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312030,130381.00
01/08/2016 23:00,2,0.000,ALERT,212.61,301.77,59.986,1452312003,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,588007.4,588007.4,4727,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312032,130382.00
01/08/2016 23:00,2,0.000,ALERT,213.06,300.87,59.996,1452312003,"274151322000076","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,624634.6,624634.6,4706,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312034,130383.00
01/08/2016 23:00,2,0.000,ALERT,213.29,304.18,59.996,1452312003,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,304657.3,304657.3,10813,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312036,130384.00
01/08/2016 23:00,2,0.000,ALERT,212.38,302.07,59.991,1452312003,"274151322000095","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,617311.6,617311.6,4736,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312038,130385.00
01/08/2016 23:00,2,0.000,ALERT,213.06,303.58,59.991,1452312003,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.68,0.0,0.0,0.000,304653.9,304653.9,10848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312040,130386.00
01/08/2016 23:00,2,0.000,ALERT,212.16,300.57,59.991,1452312003,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317008.8,317008.8,15476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312042,130387.00
01/08/2016 23:00,2,0.000,ALERT,213.06,303.88,59.975,1452312003,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,314705.9,314705.9,10862,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312043,130388.00
01/08/2016 23:00,2,0.000,ALERT,213.74,303.58,60.012,1452312003,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,312019.8,312019.8,10844,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312045,130389.00
01/08/2016 23:00,2,0.000,ALERT,212.83,301.47,59.991,1452312003,"201051344000685","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,318263.7,318263.7,15530,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312047,130390.00
01/08/2016 23:00,2,0.000,ALERT,212.61,301.17,60.002,1452312003,"201051344000917","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,315992.3,315992.3,15531,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312049,130391.00
01/08/2016 23:00,2,0.000,ALERT,212.83,301.77,60.018,1452312003,"201051344001145","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,319213.9,319213.9,15535,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312051,130392.00
01/08/2016 23:00,2,0.000,ALERT,212.38,300.87,60.002,1452312003,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,313360.4,313360.4,15506,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312052,130393.00
01/08/2016 23:00,2,0.000,ALERT,212.16,301.47,60.002,1452312003,"274151322000088","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,570886.6,570886.6,4654,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312054,130394.00
01/08/2016 23:00,2,0.000,ALERT,213.06,300.27,59.991,1452312003,"274151322000068","219011344069620",0.00,4.50,0,298.17,301.47,0.0,0.0,0.000,477993.9,477993.9,4926,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312056,130395.00
01/08/2016 23:00,2,0.000,ALERT,211.93,301.47,59.996,1452312003,"201051344001135","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,309857.7,309857.7,15485,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312058,130396.00
01/08/2016 23:00,2,0.000,ALERT,212.83,304.18,60.002,1452312003,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,315737.7,315737.7,10863,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312060,130397.00
01/08/2016 23:00,2,0.000,ALERT,212.61,301.47,59.996,1452312003,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,316317.6,316317.6,15502,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312061,130398.00
01/08/2016 23:00,2,0.000,ALERT,211.93,301.47,60.028,1452312003,"274151322000054","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,583238.2,583238.2,4663,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312063,130399.00
01/08/2016 23:00,2,0.000,ALERT,213.51,303.28,60.002,1452312003,"201051344000867","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,304994.1,304994.1,10844,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312065,130400.00
01/08/2016 23:00,2,0.000,ALERT,212.38,301.47,59.996,1452312003,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15508,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312067,130401.00
01/08/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1452312003,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,318352.5,318352.5,10808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312069,130402.00
01/08/2016 23:00,2,0.000,ALERT,213.51,302.98,60.039,1452312003,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,311940.3,311940.3,10839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312071,130403.00
01/08/2016 23:00,2,0.000,ALERT,213.29,304.18,59.986,1452312003,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,319905.5,319905.5,10799,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312073,130404.00
01/08/2016 23:00,2,0.000,ALERT,213.29,303.88,59.991,1452312003,"201051344000983","219011344069620",0.00,3.30,0,302.07,305.98,0.0,0.0,0.000,314849.4,314849.4,10830,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312074,130405.00
01/08/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1452312003,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,309904.2,309904.2,10873,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312076,130406.00
01/08/2016 23:00,2,0.000,ALERT,213.74,304.18,59.996,1452312003,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,312927.5,312927.5,10807,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312078,130407.00
01/08/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1452312003,"274151322000087","219011344069620",0.00,5.00,0,297.87,301.47,0.0,0.0,0.000,558351.1,558351.1,4694,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312080,130408.00
01/08/2016 23:15,2,0.000,ALERT,213.74,303.88,59.986,1452312903,"201051344000645","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,313226.0,313226.0,10819,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312905,130409.00
01/08/2016 23:15,2,0.000,ALERT,212.38,300.57,59.975,1452312903,"274151322000085","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,585889.5,585889.5,4680,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312907,130410.00
01/08/2016 23:15,2,0.000,ALERT,213.96,303.88,59.986,1452312903,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,305722.1,305722.1,10875,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312909,130411.00
01/08/2016 23:15,2,0.000,ALERT,213.29,304.18,59.975,1452312903,"201051344000469","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,307138.6,307138.6,10844,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312911,130412.00
01/08/2016 23:15,2,0.000,ALERT,211.70,301.17,59.975,1452312903,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,311499.2,311499.2,15501,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312912,130413.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.47,59.970,1452312903,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.28,0.0,0.0,0.000,593695.5,593695.5,4700,0,0,0,L,1151911521,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312914,130414.00
01/08/2016 23:15,2,0.000,ALERT,212.38,301.77,59.975,1452312903,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,316416.3,316416.3,15493,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312916,130415.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.47,60.002,1452312903,"201051344001230","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,314619.0,314619.0,15548,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312918,130416.00
01/08/2016 23:15,2,0.000,ALERT,212.83,302.07,59.965,1452312903,"201051344000582","219011344069620",0.00,2.50,0,300.27,304.18,0.0,0.0,0.000,309577.9,309577.9,15492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312920,130417.00
01/08/2016 23:15,2,0.000,ALERT,211.93,301.47,59.965,1452312903,"201051344000955","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,318914.2,318914.2,15472,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312921,130418.00
01/08/2016 23:15,2,0.000,ALERT,212.38,300.27,59.970,1452312903,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,477708.6,477708.6,4936,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312923,130419.00
01/08/2016 23:15,2,0.000,ALERT,213.51,304.78,59.975,1452312903,"201051344000579","219011344069620",0.00,3.30,0,302.37,306.58,0.0,0.0,0.000,320316.1,320316.1,10854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312925,130420.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.77,59.981,1452312903,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,317047.2,317047.2,15554,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312927,130421.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.17,59.975,1452312903,"201051344000438","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,318844.1,318844.1,15502,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312929,130422.00
01/08/2016 23:15,2,0.000,ALERT,212.61,301.17,59.970,1452312903,"201051344000417","219011344069620",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,312902.6,312902.6,15567,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312930,130423.00
01/08/2016 23:15,2,0.000,ALERT,212.38,301.47,59.975,1452312903,"274151322000083","219011344069620",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,588007.4,588007.4,4729,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312932,130424.00
