ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
01/08/2016 23:15,2,0.000,ALERT,213.06,301.17,59.975,1452312903,"274151322000076","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,624634.6,624634.6,4708,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312934,130425.00
01/08/2016 23:15,2,0.000,ALERT,213.29,305.08,60.007,1452312903,"201051344000868","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,304657.3,304657.3,10815,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312936,130426.00
01/08/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1452312903,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,617311.6,617311.6,4738,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312938,130427.00
01/08/2016 23:15,2,0.000,ALERT,213.06,303.88,59.986,1452312903,"201051344000988","219011344069620",0.00,3.30,0,299.07,305.38,0.0,0.0,0.000,304653.9,304653.9,10850,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312940,130428.00
01/08/2016 23:15,2,0.000,ALERT,212.16,300.87,59.933,1452312903,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317008.8,317008.8,15478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312942,130429.00
01/08/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1452312903,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.58,0.0,0.0,0.000,314705.9,314705.9,10864,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312944,130430.00
01/08/2016 23:15,2,0.000,ALERT,213.96,303.88,59.975,1452312903,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,312019.8,312019.8,10846,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312945,130431.00
01/08/2016 23:15,2,0.000,ALERT,212.61,301.47,59.986,1452312903,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318263.7,318263.7,15532,0,0,0,L,1122011218,0,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312947,130432.00
01/08/2016 23:15,2,0.000,ALERT,212.61,301.17,59.965,1452312903,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,315992.3,315992.3,15533,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312949,130433.00
01/08/2016 23:15,2,0.000,ALERT,212.38,301.47,59.965,1452312903,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,319213.9,319213.9,15537,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312951,130434.00
01/08/2016 23:15,2,0.000,ALERT,212.16,300.57,59.975,1452312903,"201051344000651","219011344069620",0.00,2.00,0,299.37,302.98,0.0,0.0,0.000,313360.4,313360.4,15508,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312953,130435.00
01/08/2016 23:15,2,0.000,ALERT,212.16,300.87,59.975,1452312903,"274151322000088","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,570886.6,570886.6,4656,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312954,130436.00
01/08/2016 23:15,2,0.000,ALERT,212.83,299.97,59.933,1452312903,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,477993.9,477993.9,4928,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312956,130437.00
01/08/2016 23:15,2,0.000,ALERT,211.93,301.47,59.970,1452312903,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,309857.7,309857.7,15487,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312958,130438.00
01/08/2016 23:15,2,0.000,ALERT,213.06,304.48,59.975,1452312903,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,315737.7,315737.7,10865,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312960,130439.00
01/08/2016 23:15,2,0.000,ALERT,212.16,300.87,59.991,1452312903,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.08,0.0,0.0,0.000,316317.6,316317.6,15504,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312961,130440.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.47,59.959,1452312903,"274151322000054","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,583238.2,583238.2,4665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312963,130441.00
01/08/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1452312903,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,304994.1,304994.1,10846,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452312965,130442.00
01/08/2016 23:15,2,0.000,ALERT,212.16,301.47,59.986,1452312903,"201051344001093","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,314744.0,314744.0,15510,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312967,130443.00
01/08/2016 23:15,2,0.000,ALERT,213.06,303.88,60.002,1452312903,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,318352.5,318352.5,10810,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312969,130444.00
01/08/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1452312903,"201051344000648","219011344069620",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,311940.3,311940.3,10841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312971,130445.00
01/08/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1452312903,"201051344000569","219011344069620",0.00,3.00,0,302.37,306.58,0.0,0.0,0.000,319905.5,319905.5,10801,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312973,130446.00
01/08/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1452312903,"201051344000983","219011344069620",0.00,3.30,0,302.07,306.28,0.0,0.0,0.000,314849.4,314849.4,10832,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312974,130447.00
01/08/2016 23:15,2,0.000,ALERT,213.51,303.88,59.959,1452312903,"201051344001158","219011344069620",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,309904.2,309904.2,10875,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312976,130448.00
01/08/2016 23:15,2,0.000,ALERT,213.96,304.48,59.975,1452312903,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,312927.5,312927.5,10809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312978,130449.00
01/08/2016 23:15,2,0.000,ALERT,212.38,299.97,59.970,1452312903,"274151322000087","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,558351.1,558351.1,4696,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452312980,130450.00
01/08/2016 23:30,2,0.000,ALERT,213.74,303.88,59.938,1452313803,"201051344000645","219011344069620",0.00,3.30,0,302.07,305.68,0.0,0.0,0.000,313226.0,313226.0,10821,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313805,130451.00
01/08/2016 23:30,2,0.000,ALERT,212.38,300.87,59.975,1452313803,"274151322000085","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,585889.5,585889.5,4682,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313807,130452.00
01/08/2016 23:30,2,0.000,ALERT,213.74,303.28,59.970,1452313803,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,305722.1,305722.1,10877,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313808,130453.00
01/08/2016 23:30,2,0.000,ALERT,213.29,303.88,59.991,1452313803,"201051344000469","219011344069620",0.00,2.50,0,301.17,305.98,0.0,0.0,0.000,307138.6,307138.6,10846,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313810,130454.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.47,59.991,1452313803,"201051344000646","219011344069620",0.00,3.00,0,298.77,303.28,0.0,0.0,0.000,311499.2,311499.2,15503,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313812,130455.00
01/08/2016 23:30,2,0.000,ALERT,211.93,300.57,59.949,1452313803,"274151322000052","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,593695.5,593695.5,4702,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313814,130456.00
01/08/2016 23:30,2,0.000,ALERT,212.61,301.77,59.986,1452313803,"201051344000585","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,316416.3,316416.3,15495,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313816,130457.00
01/08/2016 23:30,2,0.000,ALERT,212.38,302.07,59.996,1452313803,"201051344001230","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,314619.0,314619.0,15550,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313818,130458.00
01/08/2016 23:30,2,0.000,ALERT,212.83,302.37,59.991,1452313803,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,309577.9,309577.9,15494,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313819,130459.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.47,60.007,1452313803,"201051344000955","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,318914.2,318914.2,15474,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313821,130460.00
01/08/2016 23:30,2,0.000,ALERT,212.16,300.27,60.007,1452313803,"274151322000094","219011344069620",0.00,3.30,0,297.87,301.77,0.0,0.0,0.000,477708.6,477708.6,4938,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313823,130461.00
01/08/2016 23:30,2,0.000,ALERT,213.29,304.48,60.012,1452313803,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.88,0.0,0.0,0.000,320316.1,320316.1,10856,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313825,130462.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.77,59.975,1452313803,"201051344000890","219011344069620",0.00,3.70,0,299.97,304.18,0.0,0.0,0.000,317047.2,317047.2,15556,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313827,130463.00
01/08/2016 23:30,2,0.000,ALERT,212.38,301.17,60.012,1452313803,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,318844.1,318844.1,15504,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313829,130464.00
01/08/2016 23:30,2,0.000,ALERT,212.61,300.87,60.034,1452313803,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,312902.6,312902.6,15569,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313830,130465.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.17,60.007,1452313803,"274151322000083","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,588007.4,588007.4,4731,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313832,130466.00
01/08/2016 23:30,2,0.000,ALERT,212.61,301.17,60.007,1452313803,"274151322000076","219011344069620",0.00,3.70,0,298.47,302.98,0.0,0.0,0.000,624634.6,624634.6,4710,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313834,130467.00
01/08/2016 23:30,2,0.000,ALERT,213.29,304.48,60.023,1452313803,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,304657.3,304657.3,10817,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313836,130468.00
01/08/2016 23:30,2,0.000,ALERT,211.93,301.77,60.012,1452313803,"274151322000095","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,617311.6,617311.6,4740,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313838,130469.00
01/08/2016 23:30,2,0.000,ALERT,212.83,303.58,60.044,1452313803,"201051344000988","219011344069620",0.00,3.30,0,299.67,305.38,0.0,0.0,0.000,304653.9,304653.9,10852,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313839,130470.00
01/08/2016 23:30,2,0.000,ALERT,212.38,300.87,60.018,1452313803,"201051344001025","219011344069620",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,317008.8,317008.8,15480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313841,130471.00
01/08/2016 23:30,2,0.000,ALERT,213.29,303.88,60.007,1452313803,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.28,0.0,0.0,0.000,314705.9,314705.9,10866,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313843,130472.00
01/08/2016 23:30,2,0.000,ALERT,213.74,303.58,60.002,1452313803,"201051344000853","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,312019.8,312019.8,10848,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313845,130473.00
01/08/2016 23:30,2,0.000,ALERT,212.83,301.77,60.007,1452313803,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,318263.7,318263.7,15534,0,0,0,L,1122011218,0,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313847,130474.00
01/08/2016 23:30,2,0.000,ALERT,212.61,300.87,60.012,1452313803,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,315992.3,315992.3,15535,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313849,130475.00
01/08/2016 23:30,2,0.000,ALERT,212.83,301.77,60.002,1452313803,"201051344001145","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,319213.9,319213.9,15539,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313850,130476.00
01/08/2016 23:30,2,0.000,ALERT,212.38,300.87,60.028,1452313803,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,313360.4,313360.4,15510,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313852,130477.00
01/08/2016 23:30,2,0.000,ALERT,211.93,300.87,59.991,1452313803,"274151322000088","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,570886.6,570886.6,4658,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313854,130478.00
01/08/2016 23:30,2,0.000,ALERT,213.06,300.57,60.007,1452313803,"274151322000068","219011344069620",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,477993.9,477993.9,4930,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313856,130479.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.47,60.002,1452313803,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,309857.7,309857.7,15489,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313857,130480.00
01/08/2016 23:30,2,0.000,ALERT,213.06,304.48,60.007,1452313803,"201051344000594","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,315737.7,315737.7,10867,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313859,130481.00
01/08/2016 23:30,2,0.000,ALERT,212.38,301.17,60.002,1452313803,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.08,0.0,0.0,0.000,316317.6,316317.6,15506,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313861,130482.00
01/08/2016 23:30,2,0.000,ALERT,212.16,301.77,60.007,1452313803,"274151322000054","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,583238.2,583238.2,4667,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313863,130483.00
01/08/2016 23:30,2,0.000,ALERT,213.51,303.58,60.012,1452313803,"201051344000867","219011344069620",0.00,3.70,0,301.47,305.98,0.0,0.0,0.000,304994.1,304994.1,10848,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313865,130484.00
01/08/2016 23:30,2,0.000,ALERT,212.38,301.47,59.991,1452313803,"201051344001093","219011344069620",0.00,4.00,0,299.67,302.98,0.0,0.0,0.000,314744.0,314744.0,15512,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313867,130485.00
01/08/2016 23:30,2,0.000,ALERT,213.06,303.88,59.996,1452313803,"201051344000900","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,318352.5,318352.5,10812,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313868,130486.00
01/08/2016 23:30,2,0.000,ALERT,213.51,303.58,60.007,1452313803,"201051344000648","219011344069620",0.00,2.00,0,301.47,305.68,0.0,0.0,0.000,311940.3,311940.3,10843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313870,130487.00
01/08/2016 23:30,2,0.000,ALERT,213.29,304.78,60.007,1452313803,"201051344000569","219011344069620",0.00,3.00,0,302.98,306.88,0.0,0.0,0.000,319905.5,319905.5,10803,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313872,130488.00
01/08/2016 23:30,2,0.000,ALERT,213.29,304.18,59.996,1452313803,"201051344000983","219011344069620",0.00,3.30,0,302.37,305.98,0.0,0.0,0.000,314849.4,314849.4,10834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452313874,130489.00
01/08/2016 23:30,2,0.000,ALERT,213.51,303.88,60.002,1452313803,"201051344001158","219011344069620",0.00,2.50,0,301.47,305.38,0.0,0.0,0.000,309904.2,309904.2,10877,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313876,130490.00
01/08/2016 23:30,2,0.000,ALERT,213.74,304.48,59.975,1452313803,"201051344000576","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,312927.5,312927.5,10811,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313878,130491.00
01/08/2016 23:30,2,0.000,ALERT,212.38,299.97,60.002,1452313803,"274151322000087","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,558351.1,558351.1,4698,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452313879,130492.00
01/08/2016 23:45,2,0.000,ALERT,213.96,304.48,59.981,1452314703,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,313226.0,313226.0,10823,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314705,130493.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1452314703,"274151322000085","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,585889.5,585889.5,4684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314707,130494.00
01/08/2016 23:45,2,0.000,ALERT,213.96,304.18,59.986,1452314703,"201051344000633","219011344069620",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,305722.1,305722.1,10879,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314709,130495.00
01/08/2016 23:45,2,0.000,ALERT,213.74,304.48,59.981,1452314703,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,307138.6,307138.6,10848,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314710,130496.00
01/08/2016 23:45,2,0.000,ALERT,212.38,301.77,59.975,1452314703,"201051344000646","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,311499.2,311499.2,15505,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314712,130497.00
01/08/2016 23:45,2,0.000,ALERT,212.38,302.98,59.981,1452314703,"274151322000052","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,593695.5,593695.5,4704,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314714,130498.00
01/08/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1452314703,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,316416.3,316416.3,15497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314716,130499.00
01/08/2016 23:45,2,0.000,ALERT,212.61,302.07,59.944,1452314703,"201051344001230","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,314619.0,314619.0,15552,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314718,130500.00
01/08/2016 23:45,2,0.000,ALERT,213.06,302.98,60.018,1452314703,"201051344000582","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,309577.9,309577.9,15496,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314720,130501.00
01/08/2016 23:45,2,0.000,ALERT,212.38,302.07,59.954,1452314703,"201051344000955","219011344069620",0.00,3.00,0,299.97,303.28,0.0,0.0,0.000,318914.2,318914.2,15476,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314722,130502.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.970,1452314703,"274151322000094","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,477708.6,477708.6,4940,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314724,130503.00
01/08/2016 23:45,2,0.000,ALERT,213.51,304.78,60.023,1452314703,"201051344000579","219011344069620",0.00,3.30,0,302.68,306.58,0.0,0.0,0.000,320316.1,320316.1,10858,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314725,130504.00
01/08/2016 23:45,2,0.000,ALERT,212.38,302.07,60.012,1452314703,"201051344000890","219011344069620",0.00,3.30,0,300.27,304.48,0.0,0.0,0.000,317047.2,317047.2,15558,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314727,130505.00
01/08/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1452314703,"201051344000438","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,318844.1,318844.1,15506,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314729,130506.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.981,1452314703,"201051344000417","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,312902.6,312902.6,15571,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314731,130507.00
01/08/2016 23:45,2,0.000,ALERT,212.83,302.37,59.991,1452314703,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,588007.4,588007.4,4733,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314733,130508.00
01/08/2016 23:45,2,0.000,ALERT,213.06,301.77,60.007,1452314703,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,624634.6,624634.6,4712,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314735,130509.00
01/08/2016 23:45,2,0.000,ALERT,213.29,305.38,59.996,1452314703,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.58,0.0,0.0,0.000,304657.3,304657.3,10819,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314736,130510.00
01/08/2016 23:45,2,0.000,ALERT,212.83,303.28,60.007,1452314703,"274151322000095","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,617311.6,617311.6,4742,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314738,130511.00
01/08/2016 23:45,2,0.000,ALERT,213.29,304.18,59.991,1452314703,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.68,0.0,0.0,0.000,304653.9,304653.9,10854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314740,130512.00
01/08/2016 23:45,2,0.000,ALERT,212.38,301.17,60.034,1452314703,"201051344001025","219011344069620",0.00,2.50,0,299.07,304.18,0.0,0.0,0.000,317008.8,317008.8,15482,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314742,130513.00
01/08/2016 23:45,2,0.000,ALERT,213.29,304.48,59.996,1452314703,"201051344000458","219011344069620",0.00,4.00,0,302.37,306.58,0.0,0.0,0.000,314705.9,314705.9,10868,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314744,130514.00
01/08/2016 23:45,2,0.000,ALERT,213.96,304.48,60.034,1452314703,"201051344000853","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,312019.8,312019.8,10850,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314745,130515.00
01/08/2016 23:45,2,0.000,ALERT,212.83,302.07,59.981,1452314703,"201051344000685","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,318263.7,318263.7,15536,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314747,130516.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1452314703,"201051344000917","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,315992.3,315992.3,15537,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314749,130517.00
01/08/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1452314703,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,319213.9,319213.9,15541,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314751,130518.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.47,59.986,1452314703,"201051344000651","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,313360.4,313360.4,15512,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314753,130519.00
01/08/2016 23:45,2,0.000,ALERT,212.16,301.17,59.996,1452314703,"274151322000088","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,570886.6,570886.6,4660,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314754,130520.00
01/08/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1452314703,"274151322000068","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,477993.9,477993.9,4932,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314756,130521.00
01/08/2016 23:45,2,0.000,ALERT,212.16,301.77,60.023,1452314703,"201051344001135","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,309857.7,309857.7,15491,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314758,130522.00
01/08/2016 23:45,2,0.000,ALERT,213.29,306.28,59.996,1452314703,"201051344000594","219011344069620",0.00,3.00,0,300.57,306.88,0.0,0.0,0.000,315737.7,315737.7,10869,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314760,130523.00
01/08/2016 23:45,2,0.000,ALERT,212.61,301.77,60.002,1452314703,"201051344001203","219011344069620",0.00,3.00,0,299.37,305.38,0.0,0.0,0.000,316317.6,316317.6,15508,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314762,130524.00
01/08/2016 23:45,2,0.000,ALERT,212.61,302.98,60.002,1452314703,"274151322000054","219011344069620",0.00,4.50,0,294.86,304.48,0.0,0.0,0.000,583238.2,583238.2,4669,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314763,130525.00
01/08/2016 23:45,2,0.000,ALERT,213.74,304.18,60.002,1452314703,"201051344000867","219011344069620",0.00,3.70,0,300.27,307.18,0.0,0.0,0.000,304994.1,304994.1,10850,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314765,130526.00
01/08/2016 23:45,2,0.000,ALERT,212.61,301.77,60.018,1452314703,"201051344001093","219011344069620",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,314744.0,314744.0,15514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314767,130527.00
01/08/2016 23:45,2,0.000,ALERT,213.29,304.48,59.996,1452314703,"201051344000900","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,318352.5,318352.5,10814,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314769,130528.00
01/08/2016 23:45,2,0.000,ALERT,213.74,303.58,59.996,1452314703,"201051344000648","219011344069620",0.00,2.00,0,300.57,306.58,0.0,0.0,0.000,311940.3,311940.3,10845,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314771,130529.00
01/08/2016 23:45,2,0.000,ALERT,213.51,305.08,59.981,1452314703,"201051344000569","219011344069620",0.00,3.00,0,301.77,307.78,0.0,0.0,0.000,319905.5,319905.5,10805,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314773,130530.00
01/08/2016 23:45,2,0.000,ALERT,213.51,304.78,60.007,1452314703,"201051344000983","219011344069620",0.00,3.30,0,301.17,307.18,0.0,0.0,0.000,314849.4,314849.4,10836,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314774,130531.00
01/08/2016 23:45,2,0.000,ALERT,213.51,304.48,59.991,1452314703,"201051344001158","219011344069620",0.00,2.50,0,300.57,306.28,0.0,0.0,0.000,309904.2,309904.2,10879,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1452314776,130532.00
01/08/2016 23:45,2,0.000,ALERT,213.96,305.08,60.002,1452314703,"201051344000576","219011344069620",0.00,3.00,0,301.17,306.88,0.0,0.0,0.000,312927.5,312927.5,10813,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314778,130533.00
01/08/2016 23:45,2,0.000,ALERT,212.83,301.47,60.012,1452314703,"274151322000087","219011344069620",0.00,5.00,0,293.96,303.28,0.0,0.0,0.000,558351.1,558351.1,4700,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1452314780,130534.00
